Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,45,997.5,79.0,1.3,9.55,789.0,959.66,732.71
2018,3,4,13,0,993.0,80.0,1.3,9.7,781.0,948.3,725.11
2018,3,4,13,15,989.0,80.0,1.35,9.75,766.0,932.49,715.75
2018,3,4,13,30,985.0,80.0,1.4,9.8,751.0,913.02,703.97
2018,3,4,13,45,979.0,78.5,1.45,9.85,727.5,886.7,687.5
2018,3,4,14,0,973.0,77.0,1.5,9.9,704.0,857.05,668.7
2018,3,4,14,15,964.5,76.0,1.55,9.8,673.5,822.9,646.93
2018,3,4,14,30,956.0,75.0,1.6,9.7,643.0,785.91,622.91
2018,3,4,14,45,943.0,73.5,1.6,9.65,605.5,742.6,593.39
2018,3,4,15,0,930.0,72.0,1.6,9.6,568.0,697.23,561.99
2018,3,4,15,15,912.0,69.5,1.6,9.6,524.5,645.85,523.25
2018,3,4,15,30,894.0,67.0,1.6,9.6,481.0,593.38,482.45
2018,3,4,15,45,869.5,64.5,1.6,9.15,433.0,536.67,437.75
2018,3,4,16,0,845.0,62.0,1.6,8.7,385.0,481.86,392.79
2018,3,4,16,15,808.0,58.0,1.45,7.9,333.5,418.44,339.22
2018,3,4,16,30,771.0,54.0,1.3,7.1,282.0,357.17,285.56
2018,3,4,16,45,713.0,50.0,1.15,6.3,230.0,291.56,227.04
2018,3,4,17,0,655.0,46.0,1.0,5.5,178.0,231.13,171.81
2018,3,4,17,15,555.5,39.0,1.05,5.0,129.0,164.32,112.94
2018,3,4,17,30,456.0,32.0,1.1,4.5,80.0,109.23,65.17
2018,3,4,17,45,280.5,21.0,1.15,3.95,45.5,50.33,4.47
2018,3,4,18,0,105.0,10.0,1.2,3.4,11.0,14.44,0.0
2018,3,4,18,15,52.5,5.0,1.2,3.25,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,3,5,6,15,15.0,2.0,1.85,-2.4,1.5,0.0,0.0
2018,3,5,6,30,30.0,4.0,2.1,-1.6,3.0,0.0,0.0
2018,3,5,6,45,207.0,16.0,2.4,-0.85,30.5,29.89,0.0
2018,3,5,7,0,384.0,28.0,2.7,-0.1,58.0,80.09,39.56
2018,3,5,7,15,502.0,35.5,2.75,0.5,105.5,133.7,88.26
2018,3,5,7,30,620.0,43.0,2.8,1.1,153.0,198.96,145.93
2018,3,5,7,45,686.5,48.0,2.9,1.7,205.5,259.86,203.19
2018,3,5,8,0,753.0,53.0,3.0,2.3,258.0,327.15,265.65
2018,3,5,8,15,795.0,56.5,3.0,3.0,310.5,388.82,322.33
2018,3,5,8,30,837.0,60.0,3.0,3.7,363.0,453.37,379.51
2018,3,5,8,45,865.0,62.5,3.05,4.4,412.5,510.3,428.72
2018,3,5,9,0,893.0,65.0,3.1,5.1,462.0,569.46,477.95
2018,3,5,9,15,913.5,67.0,3.05,5.7,507.5,623.88,521.57
2018,3,5,9,30,934.0,69.0,3.0,6.3,553.0,677.58,563.12
2018,3,5,9,45,949.0,70.5,3.0,6.85,593.0,725.92,598.25
2018,3,5,10,0,964.0,72.0,3.0,7.4,633.0,772.45,630.48
2018,3,5,10,15,974.0,72.5,3.0,7.95,665.5,812.04,657.03
2018,3,5,10,30,984.0,73.0,3.0,8.5,698.0,848.96,681.34
2018,3,5,10,45,990.0,73.5,2.95,9.0,723.0,879.78,700.75
2018,3,5,11,0,996.0,74.0,2.9,9.5,748.0,907.31,717.66
2018,3,5,11,15,1001.0,74.5,2.85,9.85,766.0,930.55,731.84
2018,3,5,11,30,1006.0,75.0,2.8,10.2,784.0,950.17,743.47
2018,3,5,11,45,1008.5,75.5,2.75,10.55,794.0,963.87,751.02
2018,3,5,12,0,1011.0,76.0,2.7,10.9,804.0,973.7,756.0
2018,3,5,12,15,1012.0,75.5,2.65,11.1,805.0,977.14,757.12
2018,3,5,12,30,1013.0,75.0,2.6,11.3,806.0,976.6,755.7
2018,3,5,12,45,1012.0,74.5,2.6,11.5,799.0,970.33,751.02
2018,3,5,13,0,1011.0,74.0,2.6,11.7,792.0,960.12,743.82
2018,3,5,13,15,1007.5,72.5,2.6,11.75,776.0,942.75,732.24
2018,3,5,13,30,1004.0,71.0,2.6,11.8,760.0,921.63,718.2
2018,3,5,13,45,997.5,71.0,2.6,11.85,736.5,896.12,701.15
2018,3,5,14,0,991.0,71.0,2.6,11.9,713.0,867.23,681.75
2018,3,5,14,15,982.5,70.0,2.55,11.8,682.5,832.5,658.12
2018,3,5,14,30,974.0,69.0,2.5,11.7,652.0,794.87,632.32
2018,3,5,14,45,962.0,67.0,2.5,11.65,614.0,750.99,601.98
2018,3,5,15,0,950.0,65.0,2.5,11.6,576.0,704.92,569.66
2018,3,5,15,15,932.5,63.5,2.5,11.6,532.5,654.06,531.33
2018,3,5,15,30,915.0,62.0,2.5,11.6,489.0,602.0,490.38
2018,3,5,15,45,892.0,59.5,2.15,11.05,441.0,545.03,443.91
2018,3,5,16,0,869.0,57.0,1.8,10.5,393.0,488.02,396.03
2018,3,5,16,15,834.0,54.0,1.6,9.55,341.5,425.56,343.42
2018,3,5,16,30,799.0,51.0,1.4,8.6,290.0,366.16,291.39
2018,3,5,16,45,744.5,47.0,1.25,7.65,237.5,300.07,232.7
2018,3,5,17,0,690.0,43.0,1.1,6.7,185.0,238.78,176.8
2018,3,5,17,15,586.0,37.5,1.15,6.15,134.5,170.41,116.73
2018,3,5,17,30,482.0,32.0,1.2,5.6,84.0,113.22,67.53
2018,3,5,17,45,293.0,21.0,1.25,5.1,47.5,52.23,9.44
2018,3,5,18,0,104.0,10.0,1.3,4.6,11.0,14.53,0.0
2018,3,5,18,15,52.0,5.0,1.3,4.5,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,1.15,2.35,1.5,0.0,0.0
2018,3,6,6,30,23.0,3.0,1.1,2.9,3.0,0.0,0.0
2018,3,6,6,45,40.0,13.5,1.05,3.5,16.0,16.13,0.0
2018,3,6,7,0,57.0,24.0,1.0,4.1,29.0,33.34,17.88
2018,3,6,7,15,243.0,36.5,1.2,4.75,78.0,86.97,58.65
2018,3,6,7,30,429.0,49.0,1.4,5.4,127.0,161.4,118.75
2018,3,6,7,45,281.0,73.5,1.6,6.05,131.0,166.32,131.26
2018,3,6,8,0,133.0,98.0,1.8,6.7,135.0,149.03,121.57
2018,3,6,8,15,150.5,124.5,1.9,7.3,174.0,191.24,158.12
2018,3,6,8,30,168.0,151.0,2.0,7.9,213.0,235.14,195.18
2018,3,6,8,45,228.5,167.0,2.05,8.45,263.0,295.76,245.51
2018,3,6,9,0,289.0,183.0,2.1,9.0,313.0,357.7,296.04
2018,3,6,9,15,409.0,176.5,2.1,9.55,380.0,441.99,364.2
2018,3,6,9,30,529.0,170.0,2.1,10.1,447.0,530.48,433.99
2018,3,6,9,45,740.0,121.0,2.1,10.65,538.5,646.74,524.9
2018,3,6,10,0,951.0,72.0,2.1,11.2,630.0,766.54,612.17
2018,3,6,10,15,960.5,73.0,2.05,11.65,662.5,805.89,636.76
2018,3,6,10,30,970.0,74.0,2.0,12.1,695.0,842.59,659.83
2018,3,6,10,45,976.5,75.0,1.95,12.55,720.5,873.99,678.87
2018,3,6,11,0,983.0,76.0,1.9,13.0,746.0,902.18,695.52
2018,3,6,11,15,987.0,76.5,1.8,13.35,763.0,924.3,707.56
2018,3,6,11,30,991.0,77.0,1.7,13.7,780.0,942.82,717.08
2018,3,6,11,45,993.5,77.5,1.6,14.1,790.0,956.32,723.06
2018,3,6,12,0,996.0,78.0,1.5,14.5,800.0,965.99,726.52
2018,3,6,12,15,996.0,78.0,1.4,14.8,801.0,969.01,725.92
2018,3,6,12,30,996.0,78.0,1.3,15.1,802.0,968.11,722.9
2018,3,6,12,45,994.5,77.5,1.15,15.4,794.5,961.42,715.35
2018,3,6,13,0,993.0,77.0,1.0,15.7,787.0,950.85,705.38
2018,3,6,13,15,988.5,76.5,0.9,15.85,771.0,933.9,692.7
2018,3,6,13,30,984.0,76.0,0.8,16.0,755.0,913.3,677.85
2018,3,6,13,45,934.0,89.0,0.7,16.1,717.0,866.92,646.31
2018,3,6,14,0,884.0,102.0,0.6,16.2,679.0,819.11,614.05
2018,3,6,14,15,817.0,115.5,0.6,16.2,630.0,762.12,577.26
2018,3,6,14,30,750.0,129.0,0.6,16.2,581.0,703.83,538.99
2018,3,6,14,45,779.5,110.0,0.6,16.2,555.0,675.66,521.07
2018,3,6,15,0,809.0,91.0,0.6,16.2,529.0,645.11,500.32
2018,3,6,15,15,816.5,80.5,0.6,16.2,493.5,605.2,471.77
2018,3,6,15,30,824.0,70.0,0.6,16.2,458.0,562.3,440.18
2018,3,6,15,45,774.0,71.5,0.65,15.85,407.0,498.97,392.84
2018,3,6,16,0,724.0,73.0,0.7,15.5,356.0,438.27,345.9
2018,3,6,16,15,667.0,70.5,0.75,14.6,304.5,374.16,295.25
2018,3,6,16,30,610.0,68.0,0.8,13.7,253.0,313.79,245.62
2018,3,6,16,45,507.0,65.0,0.9,12.8,199.5,242.55,186.6
2018,3,6,17,0,404.0,62.0,1.0,11.9,146.0,180.42,134.39
2018,3,6,17,15,337.5,49.5,1.05,11.15,106.5,129.19,90.25
2018,3,6,17,30,271.0,37.0,1.1,10.4,67.0,85.46,53.05
2018,3,6,17,45,165.5,23.0,1.2,9.6,38.5,41.43,10.52
2018,3,6,18,0,60.0,9.0,1.3,8.8,10.0,11.63,0.0
2018,3,6,18,15,30.0,4.5,1.3,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,7,6,15,2.5,1.0,0.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,5.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,3,7,6,45,2.5,10.0,0.7,7.0,10.0,10.02,0.0
2018,3,7,7,0,0.0,18.0,0.7,6.9,18.0,17.37,8.08
2018,3,7,7,15,0.0,28.5,0.7,7.3,28.5,27.52,17.92
2018,3,7,7,30,0.0,39.0,0.7,7.7,39.0,37.67,27.11
2018,3,7,7,45,0.5,41.0,0.65,8.15,41.0,39.75,29.11
2018,3,7,8,0,1.0,43.0,0.6,8.6,43.0,41.88,31.0
2018,3,7,8,15,0.5,41.5,0.65,9.05,41.5,40.28,29.53
2018,3,7,8,30,0.0,40.0,0.7,9.5,40.0,38.62,27.98
2018,3,7,8,45,0.5,52.0,0.8,10.0,52.0,50.5,38.04
2018,3,7,9,0,1.0,64.0,0.9,10.5,64.0,62.42,48.0
2018,3,7,9,15,32.5,136.0,1.1,11.4,153.0,156.12,126.58
2018,3,7,9,30,64.0,208.0,1.3,12.3,242.0,253.61,205.19
2018,3,7,9,45,143.0,238.0,1.5,13.2,320.5,348.43,280.49
2018,3,7,10,0,222.0,268.0,1.7,14.1,399.0,443.11,353.6
2018,3,7,10,15,256.0,277.0,1.85,14.75,436.0,493.09,390.68
2018,3,7,10,30,290.0,286.0,2.0,15.4,473.0,537.45,423.43
2018,3,7,10,45,517.5,224.0,2.2,16.05,573.0,670.81,526.58
2018,3,7,11,0,745.0,162.0,2.4,16.7,673.0,809.16,627.78
2018,3,7,11,15,859.0,121.5,2.5,17.0,724.5,873.26,670.75
2018,3,7,11,30,973.0,81.0,2.6,17.3,776.0,934.98,712.14
2018,3,7,11,45,980.0,79.5,2.65,17.55,787.0,949.95,721.08
2018,3,7,12,0,987.0,78.0,2.7,17.8,798.0,961.22,728.08
2018,3,7,12,15,988.0,77.5,2.75,17.95,799.0,964.48,730.09
2018,3,7,12,30,989.0,77.0,2.8,18.1,800.0,963.84,729.69
2018,3,7,12,45,988.0,76.0,2.85,18.25,792.5,956.99,725.25
2018,3,7,13,0,987.0,75.0,2.9,18.4,785.0,946.29,718.38
2018,3,7,13,15,983.5,74.5,2.9,18.4,770.0,930.19,707.97
2018,3,7,13,30,980.0,74.0,2.9,18.4,755.0,910.43,695.18
2018,3,7,13,45,975.0,72.5,2.9,18.4,731.5,884.77,678.4
2018,3,7,14,0,970.0,71.0,2.9,18.4,708.0,855.75,659.31
2018,3,7,14,15,961.5,70.0,2.9,18.15,677.5,821.4,637.03
2018,3,7,14,30,953.0,69.0,2.9,17.9,647.0,784.23,612.59
2018,3,7,14,45,941.5,67.0,2.9,17.7,610.0,741.22,583.57
2018,3,7,15,0,930.0,65.0,2.9,17.5,573.0,696.05,552.6
2018,3,7,15,15,913.0,63.5,2.9,17.5,530.0,646.09,515.69
2018,3,7,15,30,896.0,62.0,2.9,17.5,487.0,594.95,476.07
2018,3,7,15,45,871.5,59.5,2.65,16.4,439.0,537.81,431.7
2018,3,7,16,0,847.0,57.0,2.4,15.3,391.0,480.83,385.89
2018,3,7,16,15,805.5,54.5,2.3,14.25,338.5,418.34,334.36
2018,3,7,16,30,764.0,52.0,2.2,13.2,286.0,356.75,281.71
2018,3,7,16,45,582.0,58.0,2.05,12.15,217.5,260.97,202.13
2018,3,7,17,0,400.0,64.0,1.9,11.1,149.0,182.05,136.95
2018,3,7,17,15,362.0,49.5,2.0,10.45,110.5,135.99,95.67
2018,3,7,17,30,324.0,35.0,2.1,9.8,72.0,92.96,57.44
2018,3,7,17,45,217.0,23.0,2.2,9.15,42.5,47.61,14.97
2018,3,7,18,0,110.0,11.0,2.3,8.5,13.0,16.06,0.0
2018,3,7,18,15,55.0,5.5,2.25,8.4,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,1.0,7.55,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,1.1,8.0,2.0,1.97,0.0
2018,3,8,6,45,3.0,11.0,1.15,8.5,11.0,10.85,0.0
2018,3,8,7,0,5.0,20.0,1.2,9.0,20.0,19.98,10.13
2018,3,8,7,15,11.5,31.5,1.25,9.3,33.0,33.12,22.08
2018,3,8,7,30,18.0,43.0,1.3,9.6,46.0,46.83,34.18
2018,3,8,7,45,32.0,70.0,1.3,9.95,78.0,79.61,62.41
2018,3,8,8,0,46.0,97.0,1.3,10.3,110.0,114.16,91.94
2018,3,8,8,15,43.0,120.5,1.35,10.7,134.5,139.53,113.43
2018,3,8,8,30,40.0,144.0,1.4,11.1,159.0,164.63,134.16
2018,3,8,8,45,46.5,160.0,1.45,11.5,179.5,186.36,151.77
2018,3,8,9,0,53.0,176.0,1.5,11.9,200.0,208.69,169.63
2018,3,8,9,15,75.5,169.5,1.55,12.2,207.5,217.43,176.77
2018,3,8,9,30,98.0,163.0,1.6,12.5,215.0,233.46,189.93
2018,3,8,9,45,61.0,181.5,1.65,12.75,214.5,225.65,182.2
2018,3,8,10,0,24.0,200.0,1.7,13.0,214.0,220.31,176.28
2018,3,8,10,15,31.5,215.0,1.75,13.3,234.5,242.49,193.74
2018,3,8,10,30,39.0,230.0,1.8,13.6,255.0,265.1,211.3
2018,3,8,10,45,91.5,272.0,1.8,13.9,334.0,353.6,281.33
2018,3,8,11,0,144.0,314.0,1.8,14.2,413.0,453.01,357.24
2018,3,8,11,15,168.5,310.0,1.8,14.55,429.0,472.31,371.23
2018,3,8,11,30,193.0,306.0,1.8,14.9,445.0,491.78,385.79
2018,3,8,11,45,199.0,328.5,1.85,15.25,473.0,523.71,408.65
2018,3,8,12,0,205.0,351.0,1.9,15.6,501.0,555.04,430.77
2018,3,8,12,15,296.0,323.0,1.95,15.8,540.5,615.05,477.04
2018,3,8,12,30,387.0,295.0,2.0,16.0,580.0,665.01,515.38
2018,3,8,12,45,619.5,211.5,2.1,16.2,662.5,790.45,610.9
2018,3,8,13,0,852.0,128.0,2.2,16.4,745.0,894.69,683.68
2018,3,8,13,15,906.0,105.5,2.2,16.4,749.5,900.46,687.05
2018,3,8,13,30,960.0,83.0,2.2,16.4,754.0,906.26,691.59
2018,3,8,13,45,944.0,86.0,2.25,16.4,728.0,876.84,672.56
2018,3,8,14,0,928.0,89.0,2.3,16.4,702.0,844.65,651.82
2018,3,8,14,15,816.5,119.0,2.25,16.2,641.0,769.56,600.19
2018,3,8,14,30,705.0,149.0,2.2,16.0,580.0,695.62,547.85
2018,3,8,14,45,724.5,133.5,2.15,15.8,553.5,667.74,528.87
2018,3,8,15,0,744.0,118.0,2.1,15.6,527.0,636.09,506.23
2018,3,8,15,15,708.0,116.0,2.1,15.6,481.0,580.34,464.05
2018,3,8,15,30,672.0,114.0,2.1,15.6,435.0,525.52,421.75
2018,3,8,15,45,681.0,99.0,1.9,14.95,396.5,482.56,388.2
2018,3,8,16,0,690.0,84.0,1.7,14.3,358.0,437.08,351.3
2018,3,8,16,15,713.0,72.0,1.6,13.55,323.0,398.59,318.6
2018,3,8,16,30,736.0,60.0,1.5,12.8,288.0,355.85,280.57
2018,3,8,16,45,621.5,59.0,1.35,12.05,227.5,276.25,213.19
2018,3,8,17,0,507.0,58.0,1.2,11.3,167.0,207.59,154.61
2018,3,8,17,15,382.0,48.5,1.25,10.75,118.0,139.98,98.1
2018,3,8,17,30,257.0,39.0,1.3,10.2,69.0,85.89,54.56
2018,3,8,17,45,161.0,25.0,1.35,9.6,40.5,43.85,16.43
2018,3,8,18,0,65.0,11.0,1.4,9.0,12.0,14.0,0.0
2018,3,8,18,15,32.5,5.5,1.4,8.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,3.0,1.25,5.35,3.0,0.0,0.0
2018,3,9,6,30,30.0,6.0,1.4,5.8,6.0,6.7,0.0
2018,3,9,6,45,143.0,21.0,1.55,6.25,33.5,32.8,0.0
2018,3,9,7,0,256.0,36.0,1.7,6.7,61.0,76.13,45.49
2018,3,9,7,15,369.0,44.5,1.95,7.2,104.5,123.58,84.68
2018,3,9,7,30,482.0,53.0,2.2,7.7,148.0,183.61,136.02
2018,3,9,7,45,428.0,73.0,2.4,8.15,175.0,214.36,168.29
2018,3,9,8,0,374.0,93.0,2.6,8.6,202.0,239.93,194.4
2018,3,9,8,15,346.0,119.0,2.65,9.15,234.5,276.29,227.13
2018,3,9,8,30,318.0,145.0,2.7,9.7,267.0,304.82,251.88
2018,3,9,8,45,305.5,168.0,2.75,10.25,297.0,338.88,279.98
2018,3,9,9,0,293.0,191.0,2.8,10.8,327.0,371.11,305.63
2018,3,9,9,15,305.5,208.5,2.7,11.4,362.0,410.98,336.67
2018,3,9,9,30,318.0,226.0,2.6,12.0,397.0,451.16,367.14
2018,3,9,9,45,233.5,243.5,2.5,12.55,374.0,417.7,338.08
2018,3,9,10,0,149.0,261.0,2.4,13.1,351.0,383.32,308.12
2018,3,9,10,15,154.5,278.0,2.3,13.5,375.5,410.81,328.58
2018,3,9,10,30,160.0,295.0,2.2,13.9,400.0,438.17,348.33
2018,3,9,10,45,310.0,284.0,2.1,14.25,496.5,561.03,443.7
2018,3,9,11,0,460.0,273.0,2.0,14.6,593.0,690.12,539.17
2018,3,9,11,15,466.0,278.5,2.05,14.75,609.5,710.24,552.21
2018,3,9,11,30,472.0,284.0,2.1,14.9,626.0,728.66,564.95
2018,3,9,11,45,425.0,304.5,2.2,15.05,615.0,714.31,553.21
2018,3,9,12,0,378.0,325.0,2.3,15.2,604.0,689.92,534.65
2018,3,9,12,15,376.5,325.0,2.3,15.25,603.5,689.71,534.53
2018,3,9,12,30,375.0,325.0,2.3,15.3,603.0,687.93,533.14
2018,3,9,12,45,392.0,316.5,2.25,15.3,604.5,691.74,536.28
2018,3,9,13,0,409.0,308.0,2.2,15.3,606.0,693.69,538.09
2018,3,9,13,15,490.5,272.0,2.2,15.25,622.0,728.0,565.37
2018,3,9,13,30,572.0,236.0,2.2,15.2,638.0,749.9,583.55
2018,3,9,13,45,658.0,195.0,2.2,15.2,643.5,767.99,599.02
2018,3,9,14,0,744.0,154.0,2.2,15.2,649.0,776.83,606.79
2018,3,9,14,15,767.0,138.0,2.15,15.05,628.5,756.06,592.79
2018,3,9,14,30,790.0,122.0,2.1,14.9,608.0,729.1,574.6
2018,3,9,14,45,641.5,156.5,2.05,14.75,536.0,634.89,504.26
2018,3,9,15,0,493.0,191.0,2.0,14.6,464.0,543.63,434.15
2018,3,9,15,15,442.0,186.5,2.0,14.6,417.0,485.6,389.94
2018,3,9,15,30,391.0,182.0,2.0,14.6,370.0,425.11,342.85
2018,3,9,15,45,362.0,166.5,1.8,14.1,327.5,374.46,302.97
2018,3,9,16,0,333.0,151.0,1.6,13.6,285.0,325.74,263.76
2018,3,9,16,15,353.5,128.0,1.5,12.9,253.5,297.4,240.34
2018,3,9,16,30,374.0,105.0,1.4,12.2,222.0,261.79,209.71
2018,3,9,16,45,313.0,91.5,1.35,11.5,177.5,205.91,162.41
2018,3,9,17,0,252.0,78.0,1.3,10.8,133.0,153.66,117.81
2018,3,9,17,15,207.0,60.5,1.3,10.4,98.0,110.7,80.54
2018,3,9,17,30,162.0,43.0,1.3,10.0,63.0,72.85,48.11
2018,3,9,17,45,106.5,27.0,1.35,9.6,37.5,39.57,16.99
2018,3,9,18,0,51.0,11.0,1.4,9.2,12.0,13.38,0.0
2018,3,9,18,15,25.5,5.5,1.4,9.05,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,6.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,6.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.95,6.7,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.9,7.0,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,7.3,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.6,8.0,7.71,1.1
2018,3,10,7,45,0.0,10.0,0.8,7.85,10.0,9.64,2.83
2018,3,10,8,0,0.0,12.0,0.8,8.1,12.0,11.57,4.54
2018,3,10,8,15,0.0,19.0,0.7,8.35,19.0,18.33,10.46
2018,3,10,8,30,0.0,26.0,0.6,8.6,26.0,25.09,16.31
2018,3,10,8,45,0.0,41.5,0.5,8.8,41.5,40.08,29.23
2018,3,10,9,0,0.0,57.0,0.4,9.0,57.0,55.09,41.98
2018,3,10,9,15,0.0,82.5,0.45,9.35,82.5,79.8,62.71
2018,3,10,9,30,0.0,108.0,0.5,9.7,108.0,104.91,83.39
2018,3,10,9,45,2.0,134.5,0.55,10.0,135.5,132.65,106.0
2018,3,10,10,0,4.0,161.0,0.6,10.3,163.0,160.72,128.52
2018,3,10,10,15,4.0,162.0,0.65,10.5,164.5,161.75,128.92
2018,3,10,10,30,4.0,163.0,0.7,10.7,166.0,162.8,129.48
2018,3,10,10,45,3.0,148.0,0.75,10.9,150.0,147.0,116.41
2018,3,10,11,0,2.0,133.0,0.8,11.1,134.0,131.25,103.44
2018,3,10,11,15,4.0,155.0,0.85,11.2,157.5,154.94,122.65
2018,3,10,11,30,6.0,177.0,0.9,11.3,181.0,178.8,141.71
2018,3,10,11,45,5.0,167.5,0.9,11.4,171.0,168.42,133.13
2018,3,10,12,0,4.0,158.0,0.9,11.5,161.0,158.05,124.69
2018,3,10,12,15,6.0,178.0,0.9,11.55,182.5,179.9,142.29
2018,3,10,12,30,8.0,198.0,0.9,11.6,204.0,201.86,159.74
2018,3,10,12,45,7.0,191.0,0.85,11.65,196.0,193.86,153.21
2018,3,10,13,0,6.0,184.0,0.8,11.7,188.0,185.87,146.84
2018,3,10,13,15,4.5,170.5,0.75,11.65,173.5,170.93,134.96
2018,3,10,13,30,3.0,157.0,0.7,11.6,159.0,156.06,123.13
2018,3,10,13,45,6.0,176.0,0.65,11.6,180.0,177.6,140.72
2018,3,10,14,0,9.0,195.0,0.6,11.6,201.0,199.17,158.06
2018,3,10,14,15,8.5,187.0,0.55,11.55,192.5,190.52,151.25
2018,3,10,14,30,8.0,179.0,0.5,11.5,184.0,181.9,144.62
2018,3,10,14,45,7.0,172.0,0.45,11.45,176.0,173.98,138.52
2018,3,10,15,0,6.0,165.0,0.4,11.4,168.0,166.13,132.48
2018,3,10,15,15,15.5,172.0,0.4,11.4,179.5,179.3,143.76
2018,3,10,15,30,25.0,179.0,0.4,11.4,191.0,191.8,154.32
2018,3,10,15,45,33.0,168.0,0.4,11.1,182.5,188.1,151.89
2018,3,10,16,0,41.0,157.0,0.4,10.8,174.0,179.36,145.28
2018,3,10,16,15,38.0,134.5,0.5,10.45,148.5,152.7,123.82
2018,3,10,16,30,35.0,112.0,0.6,10.1,123.0,126.39,102.18
2018,3,10,16,45,21.5,90.0,0.65,9.7,96.5,97.42,77.89
2018,3,10,17,0,8.0,68.0,0.7,9.3,70.0,68.74,53.54
2018,3,10,17,15,4.5,51.0,0.75,9.05,52.0,50.75,37.81
2018,3,10,17,30,1.0,34.0,0.8,8.8,34.0,33.17,22.26
2018,3,10,17,45,1.5,20.5,0.85,8.55,20.5,19.97,8.31
2018,3,10,18,0,2.0,7.0,0.9,8.3,7.0,6.98,0.0
2018,3,10,18,15,1.0,3.5,0.9,8.2,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,11,6,15,49.5,5.5,0.65,4.45,6.0,0.0,0.0
2018,3,11,6,30,99.0,11.0,0.7,4.9,12.0,14.04,0.0
2018,3,11,6,45,265.0,22.0,0.75,5.35,46.0,46.46,8.11
2018,3,11,7,0,431.0,33.0,0.8,5.8,80.0,100.96,59.65
2018,3,11,7,15,528.0,40.0,0.7,6.35,128.5,154.25,104.88
2018,3,11,7,30,625.0,47.0,0.6,6.9,177.0,217.96,160.4
2018,3,11,7,45,683.0,52.5,0.55,7.4,229.5,278.46,214.75
2018,3,11,8,0,741.0,58.0,0.5,7.9,282.0,344.43,272.31
2018,3,11,8,15,778.5,62.0,0.4,8.6,334.0,405.05,323.34
2018,3,11,8,30,816.0,66.0,0.3,9.3,386.0,468.09,373.79
2018,3,11,8,45,842.0,68.5,0.25,10.0,434.5,525.42,418.01
2018,3,11,9,0,868.0,71.0,0.2,10.7,483.0,581.07,459.1
2018,3,11,9,15,888.5,72.5,0.3,11.3,528.0,634.21,498.61
2018,3,11,9,30,909.0,74.0,0.4,11.9,573.0,686.65,536.49
2018,3,11,9,45,924.5,75.5,0.5,12.5,612.5,734.55,568.36
2018,3,11,10,0,940.0,77.0,0.6,13.1,652.0,780.73,598.66
2018,3,11,10,15,949.5,77.5,0.75,13.65,684.0,819.17,624.33
2018,3,11,10,30,959.0,78.0,0.9,14.2,716.0,854.97,648.13
2018,3,11,10,45,928.5,94.0,1.1,14.75,729.5,872.03,660.04
2018,3,11,11,0,898.0,110.0,1.3,15.3,743.0,884.08,668.72
2018,3,11,11,15,929.0,100.5,1.45,15.65,769.0,916.94,691.17
2018,3,11,11,30,960.0,91.0,1.6,16.0,795.0,947.16,711.54
2018,3,11,11,45,939.0,101.5,1.75,16.35,797.0,950.17,713.83
2018,3,11,12,0,918.0,112.0,1.9,16.7,799.0,949.05,713.73
2018,3,11,12,15,928.0,108.5,2.0,16.85,803.5,956.72,719.56
2018,3,11,12,30,938.0,105.0,2.1,17.0,808.0,960.73,722.94
2018,3,11,12,45,948.5,99.5,2.15,17.1,804.5,959.21,722.36
2018,3,11,13,0,959.0,94.0,2.2,17.2,801.0,953.79,719.36
2018,3,11,13,15,936.5,101.0,2.15,17.25,779.5,929.42,702.83
2018,3,11,13,30,914.0,108.0,2.1,17.3,758.0,902.06,684.53
2018,3,11,13,45,933.5,96.0,2.1,17.35,742.0,886.38,674.76
2018,3,11,14,0,953.0,84.0,2.1,17.4,726.0,866.29,661.94
2018,3,11,14,15,943.0,83.0,2.0,17.35,694.5,830.86,637.89
2018,3,11,14,30,933.0,82.0,1.9,17.3,663.0,792.76,612.03
2018,3,11,14,45,917.0,80.0,1.8,17.25,623.5,746.83,580.51
2018,3,11,15,0,901.0,78.0,1.7,17.2,584.0,699.14,547.49
2018,3,11,15,15,877.5,74.0,1.7,17.2,536.0,643.03,507.14
2018,3,11,15,30,854.0,70.0,1.7,17.2,488.0,586.41,464.62
2018,3,11,15,45,807.0,70.0,1.35,16.95,434.5,523.13,414.17
2018,3,11,16,0,760.0,70.0,1.0,16.7,381.0,459.99,362.82
2018,3,11,16,15,740.0,67.0,0.9,16.25,338.0,408.59,320.71
2018,3,11,16,30,720.0,64.0,0.8,15.8,295.0,357.71,277.37
2018,3,11,16,45,652.5,58.5,0.7,15.35,240.0,289.35,219.62
2018,3,11,17,0,585.0,53.0,0.6,14.9,185.0,226.95,165.81
2018,3,11,17,15,522.5,45.0,0.65,14.55,140.5,169.97,116.29
2018,3,11,17,30,460.0,37.0,0.7,14.2,96.0,119.76,73.2
2018,3,11,17,45,299.0,26.0,0.7,13.9,57.5,61.87,27.52
2018,3,11,18,0,138.0,15.0,0.7,13.6,19.0,22.06,0.0
2018,3,11,18,15,69.0,7.5,0.7,13.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,7.45,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,8.0,12.0,13.49,0.0
2018,3,12,6,45,200.5,24.5,1.15,8.55,43.5,43.85,12.59
2018,3,12,7,0,326.0,38.0,1.2,9.1,75.0,91.62,56.23
2018,3,12,7,15,445.0,45.5,1.3,9.65,124.0,144.45,99.32
2018,3,12,7,30,564.0,53.0,1.4,10.2,173.0,210.67,155.63
2018,3,12,7,45,631.5,57.5,1.5,10.75,225.0,270.01,208.59
2018,3,12,8,0,699.0,62.0,1.6,11.3,277.0,335.47,265.99
2018,3,12,8,15,739.0,65.5,1.75,12.25,328.0,394.58,316.97
2018,3,12,8,30,779.0,69.0,1.9,13.2,379.0,456.42,368.42
2018,3,12,8,45,808.0,71.0,2.05,14.15,427.0,513.08,414.19
2018,3,12,9,0,837.0,73.0,2.2,15.1,475.0,570.58,459.04
2018,3,12,9,15,856.5,75.5,2.3,15.75,519.0,620.7,497.27
2018,3,12,9,30,876.0,78.0,2.4,16.4,563.0,672.29,535.43
2018,3,12,9,45,890.0,79.5,2.55,17.1,601.0,717.88,566.49
2018,3,12,10,0,904.0,81.0,2.7,17.8,639.0,761.74,595.9
2018,3,12,10,15,862.0,101.5,2.75,18.15,655.0,784.98,610.48
2018,3,12,10,30,820.0,122.0,2.8,18.5,671.0,799.02,618.71
2018,3,12,10,45,826.0,125.5,2.9,18.85,695.5,829.1,638.69
2018,3,12,11,0,832.0,129.0,3.0,19.2,720.0,856.41,656.54
2018,3,12,11,15,804.0,143.5,3.05,19.35,725.5,863.1,660.26
2018,3,12,11,30,776.0,158.0,3.1,19.5,731.0,869.18,663.86
2018,3,12,11,45,862.5,123.0,3.1,19.7,766.5,913.56,693.55
2018,3,12,12,0,949.0,88.0,3.1,19.9,802.0,953.37,719.55
2018,3,12,12,15,791.0,149.0,3.1,20.0,744.5,885.31,672.29
2018,3,12,12,30,633.0,210.0,3.1,20.1,687.0,811.21,620.82
2018,3,12,12,45,341.0,232.0,3.15,20.2,488.5,566.54,439.98
2018,3,12,13,0,49.0,254.0,3.2,20.3,290.0,302.4,233.97
2018,3,12,13,15,28.5,201.5,3.15,20.2,222.5,228.65,177.41
2018,3,12,13,30,8.0,149.0,3.1,20.1,155.0,152.31,117.09
2018,3,12,13,45,37.5,225.5,3.1,20.05,251.0,260.24,203.02
2018,3,12,14,0,67.0,302.0,3.1,20.0,347.0,364.96,284.06
2018,3,12,14,15,42.0,258.0,3.1,19.85,286.0,296.43,231.1
2018,3,12,14,30,17.0,214.0,3.1,19.7,225.0,224.22,174.87
2018,3,12,14,45,9.5,169.0,3.1,19.6,175.0,172.65,134.48
2018,3,12,15,0,2.0,124.0,3.1,19.5,125.0,122.12,94.21
2018,3,12,15,15,21.0,139.5,3.1,19.5,150.0,152.99,119.93
2018,3,12,15,30,40.0,155.0,3.1,19.5,175.0,179.62,141.92
2018,3,12,15,45,82.0,150.5,2.95,18.85,186.0,196.4,156.55
2018,3,12,16,0,124.0,146.0,2.8,18.2,197.0,213.05,170.58
2018,3,12,16,15,119.0,123.0,2.55,17.5,167.0,180.31,144.0
2018,3,12,16,30,114.0,100.0,2.3,16.8,137.0,147.98,117.27
2018,3,12,16,45,125.0,87.5,2.05,16.1,121.5,132.57,103.69
2018,3,12,17,0,136.0,75.0,1.8,15.4,106.0,118.14,90.19
2018,3,12,17,15,144.5,61.0,1.85,14.9,86.5,97.51,70.96
2018,3,12,17,30,153.0,47.0,1.9,14.4,67.0,75.88,50.61
2018,3,12,17,45,86.5,29.5,1.95,13.9,40.0,40.73,21.01
2018,3,12,18,0,20.0,12.0,2.0,13.4,13.0,12.88,0.0
2018,3,12,18,15,10.0,6.0,2.15,13.25,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.6,11.0,2.0,2.04,0.0
2018,3,13,6,45,1.0,4.0,2.55,11.1,4.0,3.95,0.0
2018,3,13,7,0,0.0,6.0,2.5,11.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,11.15,7.5,7.23,0.52
2018,3,13,7,30,0.0,9.0,2.7,11.1,9.0,8.67,1.85
2018,3,13,7,45,0.0,13.0,2.8,11.05,13.0,12.53,5.23
2018,3,13,8,0,0.0,17.0,2.9,11.0,17.0,16.4,8.59
2018,3,13,8,15,0.0,18.0,3.0,10.85,18.0,17.37,9.41
2018,3,13,8,30,0.0,19.0,3.1,10.7,19.0,18.33,10.21
2018,3,13,8,45,0.0,22.0,3.25,10.5,22.0,21.24,12.68
2018,3,13,9,0,0.0,25.0,3.4,10.3,25.0,24.14,15.13
2018,3,13,9,15,0.0,34.5,3.5,10.35,34.5,33.33,22.93
2018,3,13,9,30,0.0,44.0,3.6,10.4,44.0,42.52,30.67
2018,3,13,9,45,0.0,59.5,3.75,10.45,59.5,57.53,43.28
2018,3,13,10,0,0.0,75.0,3.9,10.5,75.0,72.56,55.8
2018,3,13,10,15,0.5,98.5,4.0,10.65,99.0,95.81,75.11
2018,3,13,10,30,1.0,122.0,4.1,10.8,123.0,119.43,94.55
2018,3,13,10,45,4.5,153.0,4.25,11.0,156.5,153.2,122.29
2018,3,13,11,0,8.0,184.0,4.4,11.2,190.0,187.36,150.08
2018,3,13,11,15,84.5,261.0,4.45,11.45,324.0,339.86,275.27
2018,3,13,11,30,161.0,338.0,4.5,11.7,458.0,500.04,401.7
2018,3,13,11,45,175.0,326.0,4.55,11.95,457.5,501.33,402.33
2018,3,13,12,0,189.0,314.0,4.6,12.2,457.0,502.17,403.31
2018,3,13,12,15,126.5,296.5,4.65,12.35,392.5,427.24,343.11
2018,3,13,12,30,64.0,279.0,4.7,12.5,328.0,343.19,275.09
2018,3,13,12,45,52.0,265.0,4.75,12.6,304.5,317.19,254.34
2018,3,13,13,0,40.0,251.0,4.8,12.7,281.0,291.22,233.38
2018,3,13,13,15,61.0,271.5,4.75,12.75,316.0,330.83,265.7
2018,3,13,13,30,82.0,292.0,4.7,12.8,351.0,369.76,297.08
2018,3,13,13,45,102.5,300.0,4.7,12.8,371.5,393.92,316.89
2018,3,13,14,0,123.0,308.0,4.7,12.8,392.0,424.55,341.66
2018,3,13,14,15,111.5,281.5,4.6,12.8,355.0,383.33,309.29
2018,3,13,14,30,100.0,255.0,4.5,12.8,318.0,335.74,271.86
2018,3,13,14,45,134.0,227.0,4.45,12.75,306.5,333.44,271.66
2018,3,13,15,0,168.0,199.0,4.4,12.7,295.0,321.61,263.54
2018,3,13,15,15,182.0,204.0,4.4,12.7,300.5,328.96,269.8
2018,3,13,15,30,196.0,209.0,4.4,12.7,306.0,334.71,274.56
2018,3,13,15,45,242.0,187.5,4.1,12.35,296.0,332.85,273.6
2018,3,13,16,0,288.0,166.0,3.8,12.0,286.0,320.93,263.87
2018,3,13,16,15,272.0,145.0,3.35,11.4,247.0,276.44,226.71
2018,3,13,16,30,256.0,124.0,2.9,10.8,208.0,233.18,189.87
2018,3,13,16,45,188.0,107.0,2.5,10.25,163.0,177.65,142.84
2018,3,13,17,0,120.0,90.0,2.1,9.7,118.0,127.15,100.24
2018,3,13,17,15,95.0,69.5,1.9,9.05,88.0,93.31,70.89
2018,3,13,17,30,70.0,49.0,1.7,8.4,58.0,62.36,44.13
2018,3,13,17,45,48.0,31.5,1.5,7.75,36.5,37.74,21.48
2018,3,13,18,0,26.0,14.0,1.3,7.1,15.0,15.21,0.0
2018,3,13,18,15,13.0,7.0,1.2,7.05,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.45,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,5.2,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.95,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.7,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.95,7.0,7.5,7.23,0.63
2018,3,14,7,30,0.0,9.0,2.1,7.3,9.0,8.67,1.96
2018,3,14,7,45,0.0,12.5,2.2,7.6,12.5,12.05,4.95
2018,3,14,8,0,0.0,16.0,2.3,7.9,16.0,15.43,7.9
2018,3,14,8,15,17.5,64.0,2.4,8.0,71.0,70.57,55.86
2018,3,14,8,30,35.0,112.0,2.5,8.1,126.0,128.76,105.66
2018,3,14,8,45,61.5,152.0,2.65,8.2,180.5,186.04,153.97
2018,3,14,9,0,88.0,192.0,2.8,8.3,235.0,246.22,203.94
2018,3,14,9,15,49.5,179.5,2.9,8.3,204.0,212.32,174.83
2018,3,14,9,30,11.0,167.0,3.0,8.3,173.0,171.33,139.63
2018,3,14,9,45,5.5,122.5,3.1,8.3,125.5,123.1,99.06
2018,3,14,10,0,0.0,78.0,3.2,8.3,78.0,75.47,58.67
2018,3,14,10,15,0.0,64.0,3.3,8.35,64.0,61.91,47.11
2018,3,14,10,30,0.0,50.0,3.4,8.4,50.0,48.36,35.55
2018,3,14,10,45,0.0,56.5,3.45,8.4,56.5,54.66,40.83
2018,3,14,11,0,0.0,63.0,3.5,8.4,63.0,60.97,46.09
2018,3,14,11,15,56.0,186.0,3.5,8.45,228.0,236.44,193.7
2018,3,14,11,30,112.0,309.0,3.5,8.5,393.0,425.37,345.25
2018,3,14,11,45,333.5,278.0,3.5,8.55,531.5,600.95,487.68
2018,3,14,12,0,555.0,247.0,3.5,8.6,670.0,779.54,626.24
2018,3,14,12,15,378.0,264.0,3.45,8.65,552.0,638.62,515.0
2018,3,14,12,30,201.0,281.0,3.4,8.7,434.0,486.8,394.14
2018,3,14,12,45,107.5,253.0,3.35,8.75,334.5,362.63,294.66
2018,3,14,13,0,14.0,225.0,3.3,8.8,235.0,234.37,188.76
2018,3,14,13,15,175.0,238.5,3.25,8.9,365.0,411.78,337.03
2018,3,14,13,30,336.0,252.0,3.2,9.0,495.0,561.73,457.28
2018,3,14,13,45,482.5,221.0,3.2,9.1,558.0,652.72,529.65
2018,3,14,14,0,629.0,190.0,3.2,9.2,621.0,729.89,590.45
2018,3,14,14,15,526.5,210.5,3.15,9.25,560.5,649.34,527.02
2018,3,14,14,30,424.0,231.0,3.1,9.3,500.0,576.05,469.14
2018,3,14,14,45,568.0,179.5,3.05,9.35,518.0,609.65,498.94
2018,3,14,15,0,712.0,128.0,3.0,9.4,536.0,634.14,520.14
2018,3,14,15,15,788.5,100.5,3.0,9.4,521.0,622.44,511.85
2018,3,14,15,30,865.0,73.0,3.0,9.4,506.0,601.29,495.62
2018,3,14,15,45,800.0,79.0,2.9,9.25,449.5,533.54,440.27
2018,3,14,16,0,735.0,85.0,2.8,9.1,393.0,468.25,385.95
2018,3,14,16,15,756.0,71.0,2.5,8.7,353.5,423.96,347.25
2018,3,14,16,30,777.0,57.0,2.2,8.3,314.0,376.76,304.2
2018,3,14,16,45,727.0,53.0,1.9,7.85,261.5,312.06,246.04
2018,3,14,17,0,677.0,49.0,1.6,7.4,209.0,251.75,190.59
2018,3,14,17,15,595.5,43.0,1.6,6.8,158.5,186.83,132.53
2018,3,14,17,30,514.0,37.0,1.6,6.2,108.0,131.1,83.58
2018,3,14,17,45,360.0,27.5,1.55,5.6,67.0,72.44,36.78
2018,3,14,18,0,206.0,18.0,1.5,5.0,26.0,29.49,0.0
2018,3,14,18,15,103.0,9.0,1.6,4.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
