Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,19.8,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,51.1,24.29
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,96.28,60.11
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,155.48,108.31
2018,3,25,7,15,579.0,57.5,1.65,5.5,195.0,212.37,158.98
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,278.02,217.94
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,339.02,273.22
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,404.41,330.8
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,464.61,382.52
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,526.57,433.9
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,583.89,480.16
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,641.31,525.11
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,692.3,563.98
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,744.77,600.76
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,792.16,633.57
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,837.97,664.88
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,860.97,680.08
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,878.96,691.98
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,924.76,723.3
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,968.93,752.93
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,989.89,766.52
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,1007.22,777.93
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,1018.95,786.18
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,1026.83,791.97
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,1028.39,793.24
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,1026.01,792.03
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,1018.23,786.66
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,1006.57,778.81
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,983.32,763.37
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,956.77,745.77
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,847.61,669.34
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,732.93,583.73
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,584.74,470.52
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,432.42,350.35
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,289.89,236.44
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,147.31,118.19
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,118.94,95.06
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,91.02,71.84
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,174.03,143.61
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,246.48,204.26
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,314.02,259.29
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,355.97,289.23
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,286.91,229.18
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,225.89,175.92
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,183.29,135.77
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,139.41,94.02
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,91.42,53.56
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,50.56,18.75
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,16.96,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,23.98,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,65.71,30.1
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,114.62,69.0
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,176.16,121.4
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,235.56,176.69
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,301.25,237.85
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,363.63,295.81
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,428.05,353.92
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,487.96,406.64
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,548.7,458.23
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,606.1,505.44
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,662.93,550.71
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,715.77,590.53
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,767.16,627.08
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,812.16,658.09
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,854.86,686.98
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,892.4,712.16
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,926.9,734.94
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,955.78,753.39
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,981.2,769.35
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,1002.47,782.36
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,1020.03,792.8
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,1030.34,798.89
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,1036.7,802.41
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,1036.72,801.35
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,1032.75,797.72
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,1023.52,790.63
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,1010.47,781.06
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,990.42,767.09
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,966.8,751.0
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,938.66,732.01
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,907.35,710.78
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,870.64,685.63
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,831.24,658.43
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,786.76,627.32
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,740.31,594.48
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,689.09,557.73
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,636.7,517.13
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,578.91,470.88
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,522.65,424.59
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,460.57,372.82
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,400.18,320.86
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,336.03,264.56
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,275.72,210.22
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,208.67,151.3
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,150.31,100.36
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,90.04,52.84
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,45.53,18.76
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,16.93,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,24.57,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,64.84,31.14
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,112.18,68.02
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,172.26,118.39
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,230.72,171.61
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,295.67,230.62
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,356.09,285.46
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,419.68,341.32
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,477.13,390.74
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,534.36,438.21
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,575.83,471.37
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,612.22,499.32
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,679.44,551.13
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,746.91,599.15
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,793.5,630.64
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,838.34,660.53
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,875.77,684.98
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,910.38,707.27
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,939.27,724.95
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,964.85,740.25
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,954.44,731.51
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,935.95,717.63
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,914.68,701.88
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,887.9,680.34
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,888.06,680.16
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,884.18,677.07
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,889.99,681.52
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,891.02,682.66
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,894.96,685.16
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,893.91,683.99
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,895.49,684.94
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,888.78,680.24
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,857.58,658.7
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,822.95,634.95
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,781.57,606.37
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,737.56,575.77
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,687.37,541.18
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,635.88,503.21
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,579.37,458.47
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,522.71,412.52
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,461.24,363.23
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,402.17,314.13
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,330.31,253.88
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,265.66,198.43
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,179.68,129.51
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,114.29,79.36
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,73.18,45.69
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,37.85,16.46
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,15.87,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,5.9,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,23.97,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,67.33,33.33
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,114.38,69.87
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,173.59,119.69
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,231.6,172.29
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,296.06,230.51
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,356.41,284.84
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,420.05,340.23
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,480.21,391.07
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,540.11,439.88
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,595.93,483.75
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,651.5,525.86
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,703.7,563.18
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,754.78,597.58
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,800.53,627.33
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,844.32,655.17
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,881.75,678.78
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,916.28,700.2
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,946.42,718.34
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,973.23,734.15
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,993.64,746.45
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,1010.37,756.42
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,1022.01,763.62
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,1029.77,768.41
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,1030.14,768.43
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,1026.58,766.05
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,1018.32,760.11
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,1006.21,751.8
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,987.32,739.26
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,964.79,724.43
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,937.55,706.23
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,907.04,685.88
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,871.1,662.07
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,832.33,636.24
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,788.31,606.26
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,742.16,574.58
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,691.79,540.22
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,640.1,502.55
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,583.42,458.49
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,526.5,413.12
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,465.77,364.73
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,406.17,315.49
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,343.44,262.2
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,283.11,209.41
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,214.05,150.85
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,154.78,100.87
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,93.39,53.69
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,48.53,21.3
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,17.34,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,7.86,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,24.46,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,59.71,32.16
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,100.92,64.59
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,151.67,107.12
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,199.83,150.83
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,250.67,196.52
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,296.69,237.6
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,343.98,278.28
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,410.37,332.85
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,481.4,389.74
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,535.62,431.72
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,590.28,472.77
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,674.7,536.59
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,765.23,599.44
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,811.07,627.96
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,854.86,654.75
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,892.04,677.74
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,926.27,698.55
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,956.15,716.29
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,982.64,731.73
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,988.53,734.27
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,989.39,733.85
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,1005.38,743.69
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,1017.88,751.19
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,1028.8,757.42
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,1035.71,761.17
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,1020.25,750.69
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,1001.23,738.23
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,972.92,719.42
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,941.9,698.94
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,874.43,654.55
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,806.99,609.5
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,790.86,599.8
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,769.54,585.87
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,702.66,539.08
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,638.32,492.52
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,625.38,485.21
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,602.17,469.32
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,565.75,441.7
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,522.98,408.28
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,470.14,366.19
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,415.41,321.03
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,347.11,264.18
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,283.7,209.83
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,221.97,156.3
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,165.5,107.03
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,105.57,59.71
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,59.15,25.66
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,21.45,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,7.86,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,24.76,0.0
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,56.11,32.6
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,95.84,63.23
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,146.3,104.44
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,193.49,145.97
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,244.91,190.79
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,291.15,231.05
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,336.7,269.23
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,392.27,313.58
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,451.56,359.34
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,503.49,398.06
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,556.12,436.09
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,524.85,408.65
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,466.77,361.37
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,521.62,401.03
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,571.83,435.63
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,624.31,472.32
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,678.73,509.62
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,675.83,504.71
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,669.49,498.03
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,680.79,505.13
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,690.78,511.15
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,682.55,503.88
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,664.21,490.14
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,694.29,511.56
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,714.48,525.89
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,750.41,552.26
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,790.99,581.08
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,770.61,567.71
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,748.61,553.83
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,698.44,519.59
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,655.84,490.2
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,660.06,495.64
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,653.63,493.26
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,584.79,444.26
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,525.9,401.82
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,459.43,353.31
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,392.44,303.57
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,392.59,305.35
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,380.37,296.56
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,325.0,253.61
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,273.48,213.07
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,233.97,180.84
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,194.18,147.26
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,156.22,114.75
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,117.4,81.18
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,76.71,48.58
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,43.06,22.03
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,19.41,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,6.88,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,26.18,4.4
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,59.38,35.75
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,95.41,65.19
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,137.6,101.18
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,154.25,120.38
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,160.76,129.1
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,225.02,182.26
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,296.75,241.12
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,336.37,273.28
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,375.26,303.97
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,403.12,324.74
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,428.27,342.72
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,473.66,376.85
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,520.25,411.19
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,544.74,427.56
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,567.48,442.47
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,615.93,477.55
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,665.61,512.79
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,725.5,555.48
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,780.67,594.14
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,821.81,622.79
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,862.0,650.64
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,886.9,667.77
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,911.2,684.52
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,922.51,692.91
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,930.83,699.46
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,938.78,704.72
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,942.78,707.31
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,951.08,713.9
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,952.49,715.95
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,916.0,692.43
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,872.9,664.45
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,791.69,609.43
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,709.29,549.76
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,678.94,529.85
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,643.36,505.34
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,619.06,488.76
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,587.94,466.28
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,545.71,435.4
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,500.89,401.11
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,398.06,318.89
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,309.93,247.62
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,274.01,216.44
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,235.33,181.02
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,181.62,134.17
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,132.45,91.37
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,85.53,53.32
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,48.46,24.85
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,19.63,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,10.81,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,33.72,9.07
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,77.95,44.11
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,125.92,81.92
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,185.16,132.17
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,242.55,183.62
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,306.27,240.13
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,366.57,292.96
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,429.92,346.48
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,488.86,394.71
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,549.07,442.05
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,605.16,484.72
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,661.1,525.79
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,710.81,560.95
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,762.07,595.03
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,808.78,625.4
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,853.95,654.29
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,891.39,677.78
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,926.05,699.25
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,955.39,717.56
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,981.48,733.71
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,1000.93,745.54
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,1016.75,755.12
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,1026.84,761.73
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,1033.14,766.02
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,1033.71,767.14
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,1030.45,765.89
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,1021.49,761.01
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,1008.79,753.76
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,989.52,742.05
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,966.73,728.07
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,938.81,710.95
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,907.75,691.57
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,871.53,668.82
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,832.65,643.94
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,788.69,615.07
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,742.78,584.33
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,691.4,548.27
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,638.94,508.77
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,574.71,460.68
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,510.81,411.18
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,453.51,364.81
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,397.25,317.56
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,336.91,265.43
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,279.3,214.02
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,216.69,158.58
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,161.18,109.6
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,103.85,63.15
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,59.56,30.18
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,21.85,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,5.9,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,12.78,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,35.22,12.7
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,74.52,44.4
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,114.26,77.63
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,159.35,117.38
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,223.44,171.93
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,299.87,237.69
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,351.26,283.95
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,403.06,329.03
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,419.52,343.39
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,424.45,346.49
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,475.45,386.4
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,528.13,426.34
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,624.37,501.47
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,727.78,578.92
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,788.01,619.29
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,846.24,657.61
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,882.78,680.26
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,916.55,700.9
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,945.68,718.6
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,971.57,734.05
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,990.68,745.08
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,1006.22,753.82
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,1016.21,758.49
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,1022.44,760.82
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,1022.93,760.97
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,1019.63,758.81
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,1010.6,752.54
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,997.87,744.01
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,978.82,731.83
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,956.35,717.49
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,928.92,699.72
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,898.47,679.92
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,862.21,656.22
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,823.39,630.64
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,779.56,601.24
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,733.88,570.26
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,684.03,536.07
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,635.06,499.79
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,579.44,457.5
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,523.57,413.81
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,462.68,365.26
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,403.26,316.24
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,340.48,263.31
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,281.53,212.07
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,218.53,157.67
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,162.57,109.24
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,104.09,62.8
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,59.45,30.35
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,21.91,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,5.9,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,14.74,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,41.58,16.4
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,89.88,51.79
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,140.99,92.84
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,203.06,146.29
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,255.69,195.43
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,310.45,245.64
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,378.35,304.67
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,452.98,367.63
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,512.91,417.39
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,573.75,466.15
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,630.2,509.66
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,683.87,549.7
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,733.7,584.52
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,781.94,616.72
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,826.14,645.49
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,867.99,672.2
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,904.0,694.11
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,937.14,713.79
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,965.34,730.07
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,990.26,744.05
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,1009.84,754.85
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,1025.83,763.34
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,1016.48,755.83
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,1008.88,749.9
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,1014.71,753.36
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,1010.94,750.49
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,1002.17,745.1
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,989.91,737.56
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,962.93,720.72
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,927.91,698.53
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,915.57,692.23
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,898.33,682.4
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,861.35,658.81
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,825.7,636.06
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,781.98,607.7
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,733.15,575.18
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,686.24,542.12
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,637.86,505.83
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,580.27,463.14
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,523.1,419.19
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,461.05,369.46
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,401.3,319.87
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,337.61,265.69
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,278.23,213.7
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,215.63,159.02
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,160.43,110.88
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,104.32,65.54
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,60.28,32.71
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,23.86,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,7.86,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
