Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,45,759.0,78.5,1.6,11.7,399.5,418.24,334.8
2018,4,14,8,0,792.0,83.0,1.5,12.4,453.0,480.57,385.34
2018,4,14,8,15,816.0,85.5,1.4,13.15,503.5,537.91,429.89
2018,4,14,8,30,840.0,88.0,1.3,13.9,554.0,595.96,472.99
2018,4,14,8,45,858.5,90.5,1.2,14.65,601.0,650.86,511.83
2018,4,14,9,0,877.0,93.0,1.1,15.4,648.0,703.25,546.72
2018,4,14,9,15,892.0,94.5,1.05,16.0,690.5,753.01,577.78
2018,4,14,9,30,907.0,96.0,1.0,16.6,733.0,801.43,607.11
2018,4,14,9,45,919.5,96.5,0.9,17.2,770.0,845.16,631.76
2018,4,14,10,0,932.0,97.0,0.8,17.8,807.0,886.82,654.32
2018,4,14,10,15,940.0,98.0,0.8,18.1,837.0,922.78,675.23
2018,4,14,10,30,948.0,99.0,0.8,18.4,867.0,955.94,694.21
2018,4,14,10,45,954.0,99.0,0.85,18.7,889.5,983.23,710.4
2018,4,14,11,0,960.0,99.0,0.9,19.0,912.0,1007.27,724.63
2018,4,14,11,15,963.0,99.5,0.95,19.2,926.0,1025.6,735.66
2018,4,14,11,30,966.0,100.0,1.0,19.4,940.0,1040.36,744.62
2018,4,14,11,45,967.0,100.5,1.05,19.6,946.5,1049.5,750.27
2018,4,14,12,0,968.0,101.0,1.1,19.8,953.0,1054.91,753.79
2018,4,14,12,15,967.5,101.0,1.25,19.85,951.0,1054.55,756.27
2018,4,14,12,30,967.0,101.0,1.4,19.9,949.0,1050.42,756.41
2018,4,14,12,45,964.5,101.0,1.5,20.0,939.0,1040.61,751.98
2018,4,14,13,0,962.0,101.0,1.6,20.1,929.0,1027.14,745.28
2018,4,14,13,15,958.0,100.5,1.75,20.1,911.0,1008.13,736.04
2018,4,14,13,30,954.0,100.0,1.9,20.1,893.0,985.67,724.41
2018,4,14,13,45,948.0,99.0,2.05,20.1,867.5,957.56,708.86
2018,4,14,14,0,942.0,98.0,2.2,20.1,842.0,926.36,690.99
2018,4,14,14,15,934.0,96.5,2.3,19.95,809.5,890.02,669.26
2018,4,14,14,30,926.0,95.0,2.4,19.8,777.0,851.07,645.41
2018,4,14,14,45,915.0,93.5,2.5,19.65,738.0,807.39,617.88
2018,4,14,15,0,904.0,92.0,2.6,19.5,699.0,761.75,588.48
2018,4,14,15,15,889.5,89.5,2.6,19.5,654.5,710.93,553.92
2018,4,14,15,30,875.0,87.0,2.6,19.5,610.0,658.96,516.62
2018,4,14,15,45,854.5,84.5,2.75,18.9,561.0,603.91,476.73
2018,4,14,16,0,834.0,82.0,2.9,18.3,512.0,547.17,433.96
2018,4,14,16,15,804.0,79.5,2.95,17.6,459.5,486.0,385.95
2018,4,14,16,30,774.0,77.0,3.0,16.9,407.0,426.45,337.39
2018,4,14,16,45,732.5,73.0,3.0,16.25,352.5,362.83,283.88
2018,4,14,17,0,691.0,69.0,3.0,15.6,298.0,302.45,231.45
2018,4,14,17,15,599.5,66.5,3.0,14.7,240.0,233.96,172.96
2018,4,14,17,30,508.0,64.0,3.0,13.8,182.0,175.44,123.11
2018,4,14,17,45,392.5,52.0,2.95,12.95,129.5,114.09,73.61
2018,4,14,18,0,277.0,40.0,2.9,12.1,77.0,65.72,37.7
2018,4,14,18,15,194.5,28.5,2.95,11.65,49.0,33.26,14.69
2018,4,14,18,30,112.0,17.0,3.0,11.2,21.0,16.71,0.0
2018,4,14,18,45,56.0,8.5,3.05,10.75,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.8,7.25,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.9,7.4,3.0,0.0,0.0
2018,4,15,5,45,5.0,14.0,3.05,7.6,14.0,13.76,0.0
2018,4,15,6,0,3.0,25.0,3.2,7.8,25.0,24.06,12.41
2018,4,15,6,15,218.5,40.5,3.35,8.3,80.0,59.98,35.98
2018,4,15,6,30,434.0,56.0,3.5,8.8,135.0,123.87,81.38
2018,4,15,6,45,537.5,61.0,3.65,9.25,191.0,177.99,126.47
2018,4,15,7,0,641.0,66.0,3.8,9.7,247.0,243.89,183.72
2018,4,15,7,15,688.0,71.0,3.9,10.15,301.0,302.47,237.03
2018,4,15,7,30,735.0,76.0,4.0,10.6,355.0,365.84,293.56
2018,4,15,7,45,767.0,80.5,4.1,11.1,408.5,425.93,346.26
2018,4,15,8,0,799.0,85.0,4.2,11.6,462.0,488.22,399.19
2018,4,15,8,15,822.0,88.0,4.25,11.95,512.5,545.9,447.06
2018,4,15,8,30,845.0,91.0,4.3,12.3,563.0,604.18,493.98
2018,4,15,8,45,860.5,94.5,4.4,12.65,609.5,658.42,536.63
2018,4,15,9,0,876.0,98.0,4.5,13.0,656.0,709.81,575.68
2018,4,15,9,15,889.0,100.5,4.65,13.2,698.0,759.09,611.4
2018,4,15,9,30,902.0,103.0,4.8,13.4,740.0,806.86,645.69
2018,4,15,9,45,911.0,105.0,4.9,13.65,776.0,849.11,675.25
2018,4,15,10,0,920.0,107.0,5.0,13.9,812.0,889.08,702.97
2018,4,15,10,15,927.0,108.0,5.1,14.0,840.5,923.76,727.15
2018,4,15,10,30,934.0,109.0,5.2,14.1,869.0,955.63,749.3
2018,4,15,10,45,939.0,110.0,5.3,14.2,891.0,982.67,768.03
2018,4,15,11,0,944.0,111.0,5.4,14.3,913.0,1006.48,784.53
2018,4,15,11,15,946.5,111.5,5.5,14.3,926.5,1024.02,797.0
2018,4,15,11,30,949.0,112.0,5.6,14.3,940.0,1038.03,807.13
2018,4,15,11,45,950.0,111.5,5.7,14.3,945.5,1045.93,813.09
2018,4,15,12,0,951.0,111.0,5.8,14.3,951.0,1050.15,816.62
2018,4,15,12,15,949.0,111.5,5.95,14.2,948.0,1048.78,817.02
2018,4,15,12,30,947.0,112.0,6.1,14.1,945.0,1043.73,814.92
2018,4,15,12,45,944.0,111.0,6.2,14.0,934.0,1032.49,808.17
2018,4,15,13,0,941.0,110.0,6.3,13.9,923.0,1017.66,798.95
2018,4,15,13,15,934.0,110.5,6.4,13.7,903.5,997.16,785.99
2018,4,15,13,30,927.0,111.0,6.5,13.5,884.0,973.4,770.67
2018,4,15,13,45,769.5,166.0,6.55,13.25,795.0,873.06,698.46
2018,4,15,14,0,612.0,221.0,6.6,13.0,706.0,775.06,625.49
2018,4,15,14,15,381.5,268.5,6.6,12.6,567.0,608.65,493.55
2018,4,15,14,30,151.0,316.0,6.6,12.2,428.0,445.83,360.56
2018,4,15,14,45,138.0,308.0,6.6,11.8,406.0,421.45,342.18
2018,4,15,15,0,125.0,300.0,6.6,11.4,384.0,397.63,323.81
2018,4,15,15,15,72.5,251.0,6.6,11.4,299.0,300.61,245.02
2018,4,15,15,30,20.0,202.0,6.6,11.4,214.0,210.33,170.53
2018,4,15,15,45,52.5,201.0,6.4,10.7,229.0,230.81,189.08
2018,4,15,16,0,85.0,200.0,6.2,10.0,244.0,244.9,201.96
2018,4,15,16,15,98.5,181.0,6.05,9.7,227.0,230.66,190.55
2018,4,15,16,30,112.0,162.0,5.9,9.4,210.0,211.73,174.82
2018,4,15,16,45,196.5,132.0,5.75,9.1,203.0,209.88,172.34
2018,4,15,17,0,281.0,102.0,5.6,8.8,196.0,196.22,157.93
2018,4,15,17,15,311.0,88.5,5.3,8.4,175.5,175.58,137.01
2018,4,15,17,30,341.0,75.0,5.0,8.0,155.0,149.39,110.51
2018,4,15,17,45,282.5,60.5,4.7,7.6,115.5,104.47,71.95
2018,4,15,18,0,224.0,46.0,4.4,7.2,76.0,66.4,41.31
2018,4,15,18,15,140.5,30.5,4.25,6.9,46.5,33.18,16.57
2018,4,15,18,30,57.0,15.0,4.1,6.6,17.0,14.74,0.0
2018,4,15,18,45,28.5,7.5,3.9,6.3,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,1.5,1.25,4.45,1.5,0.0,0.0
2018,4,16,5,30,9.0,3.0,1.3,4.7,3.0,0.0,0.0
2018,4,16,5,45,31.5,16.5,1.3,5.0,19.0,16.22,0.0
2018,4,16,6,0,54.0,30.0,1.3,5.3,35.0,30.21,16.7
2018,4,16,6,15,88.0,48.5,1.55,5.65,62.5,55.17,37.86
2018,4,16,6,30,122.0,67.0,1.8,6.0,90.0,84.36,62.21
2018,4,16,6,45,107.5,64.0,2.05,6.3,89.0,86.24,65.61
2018,4,16,7,0,93.0,61.0,2.3,6.6,88.0,85.95,66.9
2018,4,16,7,15,46.5,43.5,2.45,6.75,57.0,58.68,44.95
2018,4,16,7,30,0.0,26.0,2.6,6.9,26.0,25.09,16.37
2018,4,16,7,45,0.0,34.0,2.75,7.05,34.0,32.83,23.04
2018,4,16,8,0,0.0,42.0,2.9,7.2,42.0,40.57,29.63
2018,4,16,8,15,17.5,104.0,3.05,7.25,114.0,111.72,90.7
2018,4,16,8,30,35.0,166.0,3.2,7.3,186.0,185.04,152.29
2018,4,16,8,45,108.5,231.0,3.3,7.35,299.5,304.09,251.24
2018,4,16,9,0,182.0,296.0,3.4,7.4,413.0,426.91,350.34
2018,4,16,9,15,155.5,304.5,3.5,7.4,409.0,424.55,346.98
2018,4,16,9,30,129.0,313.0,3.6,7.4,405.0,419.58,341.96
2018,4,16,9,45,173.0,316.0,3.75,7.4,445.5,463.56,377.77
2018,4,16,10,0,217.0,319.0,3.9,7.4,486.0,516.25,419.83
2018,4,16,10,15,260.5,351.0,4.0,7.4,558.5,594.83,480.79
2018,4,16,10,30,304.0,383.0,4.1,7.4,631.0,675.01,541.9
2018,4,16,10,45,220.5,405.0,4.2,7.4,587.5,621.66,498.37
2018,4,16,11,0,137.0,427.0,4.3,7.4,544.0,570.97,456.82
2018,4,16,11,15,105.5,397.5,4.35,7.45,488.5,512.44,411.1
2018,4,16,11,30,74.0,368.0,4.4,7.5,433.0,444.65,357.64
2018,4,16,11,45,64.0,354.5,4.4,7.55,411.0,421.49,339.28
2018,4,16,12,0,54.0,341.0,4.4,7.6,389.0,397.96,320.42
2018,4,16,12,15,127.0,364.0,4.4,7.55,476.5,501.41,404.24
2018,4,16,12,30,200.0,387.0,4.4,7.5,564.0,596.1,479.2
2018,4,16,12,45,341.5,370.5,4.35,7.5,668.0,721.68,578.3
2018,4,16,13,0,483.0,354.0,4.3,7.5,772.0,842.06,670.45
2018,4,16,13,15,475.0,346.0,4.3,7.45,750.5,818.07,652.45
2018,4,16,13,30,467.0,338.0,4.3,7.4,729.0,792.42,634.14
2018,4,16,13,45,501.0,312.0,4.25,7.4,720.0,784.57,629.98
2018,4,16,14,0,535.0,286.0,4.2,7.4,711.0,773.16,623.03
2018,4,16,14,15,500.5,272.0,4.2,7.35,657.0,712.61,577.81
2018,4,16,14,30,466.0,258.0,4.2,7.3,603.0,652.54,532.55
2018,4,16,14,45,676.0,179.0,4.2,7.3,651.5,718.0,588.83
2018,4,16,15,0,886.0,100.0,4.2,7.3,700.0,758.55,621.85
2018,4,16,15,15,876.0,96.5,4.2,7.3,657.5,710.52,586.27
2018,4,16,15,30,866.0,93.0,4.2,7.3,615.0,662.73,549.34
2018,4,16,15,45,807.0,99.5,4.2,7.3,555.0,592.63,492.73
2018,4,16,16,0,748.0,106.0,4.2,7.3,495.0,526.44,438.08
2018,4,16,16,15,629.5,117.0,4.0,7.15,421.5,438.99,364.7
2018,4,16,16,30,511.0,128.0,3.8,7.0,348.0,360.61,298.17
2018,4,16,16,45,564.5,102.0,3.6,6.9,316.0,327.76,267.57
2018,4,16,17,0,618.0,76.0,3.4,6.8,284.0,286.52,227.84
2018,4,16,17,15,551.0,69.5,3.05,6.4,231.0,224.78,172.31
2018,4,16,17,30,484.0,63.0,2.7,6.0,178.0,170.28,123.46
2018,4,16,17,45,422.5,52.5,2.35,5.6,135.0,120.27,79.81
2018,4,16,18,0,361.0,42.0,2.0,5.2,92.0,77.44,45.21
2018,4,16,18,15,224.0,29.0,1.9,4.9,55.5,35.69,16.89
2018,4,16,18,30,87.0,16.0,1.8,4.6,19.0,15.73,0.0
2018,4,16,18,45,43.5,8.0,1.7,4.35,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,0.9,1.75,3.0,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,2.1,6.0,5.9,0.0
2018,4,17,5,45,163.0,19.5,1.3,2.4,33.0,19.17,0.0
2018,4,17,6,0,292.0,33.0,1.5,2.7,60.0,43.74,21.84
2018,4,17,6,15,396.5,44.0,1.55,3.0,105.5,83.89,49.66
2018,4,17,6,30,501.0,55.0,1.6,3.3,151.0,136.45,91.13
2018,4,17,6,45,563.0,63.5,1.65,3.6,202.5,189.34,137.94
2018,4,17,7,0,625.0,72.0,1.7,3.9,254.0,249.17,192.09
2018,4,17,7,15,674.0,78.0,1.8,4.65,309.0,308.73,246.06
2018,4,17,7,30,723.0,84.0,1.9,5.4,364.0,373.09,302.95
2018,4,17,7,45,758.0,87.0,1.95,6.15,417.5,432.64,354.46
2018,4,17,8,0,793.0,90.0,2.0,6.9,471.0,494.5,406.1
2018,4,17,8,15,817.5,93.5,2.0,7.5,522.5,553.22,453.51
2018,4,17,8,30,842.0,97.0,2.0,8.1,574.0,612.69,499.8
2018,4,17,8,45,860.5,100.0,2.05,8.7,621.5,668.17,541.79
2018,4,17,9,0,879.0,103.0,2.1,9.3,669.0,723.17,581.74
2018,4,17,9,15,895.0,104.0,2.05,9.7,712.0,770.95,613.54
2018,4,17,9,30,911.0,105.0,2.0,10.1,755.0,819.61,645.38
2018,4,17,9,45,924.0,105.0,1.9,10.5,792.0,863.22,672.48
2018,4,17,10,0,937.0,105.0,1.8,10.9,829.0,904.77,697.57
2018,4,17,10,15,944.0,106.0,1.8,11.25,858.0,939.82,719.11
2018,4,17,10,30,951.0,107.0,1.8,11.6,887.0,971.99,738.57
2018,4,17,10,45,955.5,108.0,1.75,11.9,909.0,998.82,753.8
2018,4,17,11,0,960.0,109.0,1.7,12.2,931.0,1022.33,766.77
2018,4,17,11,15,963.0,110.0,1.65,12.4,945.5,1040.98,776.8
2018,4,17,11,30,966.0,111.0,1.6,12.6,960.0,1056.06,784.56
2018,4,17,11,45,967.0,111.5,1.6,12.85,966.0,1065.01,789.15
2018,4,17,12,0,968.0,112.0,1.6,13.1,972.0,1070.22,791.52
2018,4,17,12,15,967.5,112.0,1.6,13.25,970.0,1069.68,790.67
2018,4,17,12,30,967.0,112.0,1.6,13.4,968.0,1065.39,787.61
2018,4,17,12,45,964.5,111.5,1.55,13.55,957.5,1054.89,779.9
2018,4,17,13,0,962.0,111.0,1.5,13.7,947.0,1040.74,770.04
2018,4,17,13,15,957.0,111.0,1.45,13.75,928.5,1021.18,757.12
2018,4,17,13,30,952.0,111.0,1.4,13.8,910.0,998.22,742.15
2018,4,17,13,45,944.0,111.0,1.35,13.85,883.5,969.3,723.37
2018,4,17,14,0,936.0,111.0,1.3,13.9,857.0,937.4,702.7
2018,4,17,14,15,928.5,109.0,1.35,13.9,824.5,901.06,680.67
2018,4,17,14,30,921.0,107.0,1.4,13.9,792.0,862.09,656.62
2018,4,17,14,45,908.5,104.0,1.4,13.85,751.0,815.8,626.68
2018,4,17,15,0,896.0,101.0,1.4,13.8,710.0,767.69,595.12
2018,4,17,15,15,875.5,98.0,1.4,13.8,661.5,712.49,557.88
2018,4,17,15,30,855.0,95.0,1.4,13.8,613.0,658.44,519.22
2018,4,17,15,45,842.0,92.0,1.6,13.55,568.0,606.55,482.28
2018,4,17,16,0,829.0,89.0,1.8,13.3,523.0,553.98,442.9
2018,4,17,16,15,802.5,86.0,1.75,12.95,471.5,494.23,395.27
2018,4,17,16,30,776.0,83.0,1.7,12.6,420.0,435.74,347.05
2018,4,17,16,45,724.5,78.0,1.6,12.3,360.5,366.72,289.0
2018,4,17,17,0,673.0,73.0,1.5,12.0,301.0,302.57,233.55
2018,4,17,17,15,605.0,68.0,1.45,11.1,246.5,238.89,178.5
2018,4,17,17,30,537.0,63.0,1.4,10.2,192.0,182.49,129.4
2018,4,17,17,45,465.0,54.0,1.35,9.3,146.0,129.11,84.21
2018,4,17,18,0,393.0,45.0,1.3,8.4,100.0,84.11,48.87
2018,4,17,18,15,262.5,32.0,1.4,7.95,62.5,41.1,20.09
2018,4,17,18,30,132.0,19.0,1.5,7.5,25.0,18.68,0.0
2018,4,17,18,45,66.0,9.5,1.55,7.05,12.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,4.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.5,1.0,0.98,0.0
2018,4,18,5,45,0.0,5.0,1.15,4.8,5.0,4.82,0.0
2018,4,18,6,0,0.0,9.0,1.2,5.1,9.0,8.67,1.43
2018,4,18,6,15,0.0,12.5,1.3,5.45,12.5,12.05,4.78
2018,4,18,6,30,0.0,16.0,1.4,5.8,16.0,15.43,7.9
2018,4,18,6,45,0.0,29.0,1.5,6.15,29.0,27.98,19.04
2018,4,18,7,0,0.0,42.0,1.6,6.5,42.0,40.56,30.09
2018,4,18,7,15,0.0,47.5,1.6,6.75,47.5,45.88,34.66
2018,4,18,7,30,0.0,53.0,1.6,7.0,53.0,51.2,39.14
2018,4,18,7,45,0.0,56.0,1.6,7.25,56.0,54.11,41.47
2018,4,18,8,0,0.0,59.0,1.6,7.5,59.0,57.03,43.77
2018,4,18,8,15,2.5,100.5,1.6,7.85,102.0,98.72,79.09
2018,4,18,8,30,5.0,142.0,1.6,8.2,145.0,141.01,114.13
2018,4,18,8,45,4.0,143.0,1.6,8.55,145.5,141.58,113.99
2018,4,18,9,0,3.0,144.0,1.6,8.9,146.0,142.05,113.89
2018,4,18,9,15,7.5,180.5,1.6,9.2,186.0,181.51,145.91
2018,4,18,9,30,12.0,217.0,1.6,9.5,226.0,221.51,177.73
2018,4,18,9,45,49.0,267.0,1.6,9.8,305.0,306.95,246.07
2018,4,18,10,0,86.0,317.0,1.6,10.1,384.0,391.44,311.56
2018,4,18,10,15,195.0,352.0,1.6,10.3,510.5,532.43,420.08
2018,4,18,10,30,304.0,387.0,1.6,10.5,637.0,679.69,528.01
2018,4,18,10,45,284.0,404.5,1.65,10.7,643.0,687.19,530.67
2018,4,18,11,0,264.0,422.0,1.7,10.9,649.0,692.77,533.33
2018,4,18,11,15,254.5,430.5,1.75,11.05,652.0,697.26,535.85
2018,4,18,11,30,245.0,439.0,1.8,11.2,655.0,692.64,532.1
2018,4,18,11,45,202.0,446.5,1.85,11.35,625.5,660.6,507.73
2018,4,18,12,0,159.0,454.0,1.9,11.5,596.0,627.18,482.4
2018,4,18,12,15,133.5,447.0,1.95,11.65,566.0,594.77,458.46
2018,4,18,12,30,108.0,440.0,2.0,11.8,536.0,553.78,428.11
2018,4,18,12,45,122.5,439.0,2.1,12.0,546.5,573.73,443.7
2018,4,18,13,0,137.0,438.0,2.2,12.2,557.0,584.78,452.44
2018,4,18,13,15,140.5,428.5,2.3,12.35,548.5,575.53,446.26
2018,4,18,13,30,144.0,419.0,2.4,12.5,540.0,565.59,439.7
2018,4,18,13,45,211.0,399.0,2.45,12.65,570.5,601.13,468.67
2018,4,18,14,0,278.0,379.0,2.5,12.8,601.0,639.18,498.75
2018,4,18,14,15,295.0,354.5,2.6,12.75,582.0,618.82,485.39
2018,4,18,14,30,312.0,330.0,2.7,12.7,563.0,596.47,470.76
2018,4,18,14,45,441.5,272.5,2.75,12.65,583.5,630.54,500.71
2018,4,18,15,0,571.0,215.0,2.8,12.6,604.0,648.48,517.81
2018,4,18,15,15,719.0,155.0,2.8,12.6,613.0,666.9,534.6
2018,4,18,15,30,867.0,95.0,2.8,12.6,622.0,666.94,536.81
2018,4,18,15,45,853.5,88.0,2.8,12.25,572.5,610.02,493.27
2018,4,18,16,0,840.0,81.0,2.8,11.9,523.0,552.47,448.19
2018,4,18,16,15,834.5,75.0,2.7,11.55,477.0,499.62,404.87
2018,4,18,16,30,829.0,69.0,2.6,11.2,431.0,445.83,359.13
2018,4,18,16,45,797.0,65.0,2.5,10.85,377.0,382.95,304.66
2018,4,18,17,0,765.0,61.0,2.4,10.5,323.0,322.52,250.65
2018,4,18,17,15,714.5,56.5,2.15,9.55,268.5,259.14,193.9
2018,4,18,17,30,664.0,52.0,1.9,8.6,214.0,200.95,141.27
2018,4,18,17,45,583.5,45.5,1.7,7.7,162.5,140.63,89.47
2018,4,18,18,0,503.0,39.0,1.5,6.8,111.0,90.19,49.65
2018,4,18,18,15,353.5,29.0,1.55,6.3,69.5,42.61,19.13
2018,4,18,18,30,204.0,19.0,1.6,5.8,28.0,15.62,0.0
2018,4,18,18,45,102.0,9.5,1.65,5.25,14.0,9.34,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,15,39.5,4.5,1.55,2.25,4.5,0.0,0.0
2018,4,19,5,30,79.0,9.0,1.7,3.1,9.0,8.85,0.0
2018,4,19,5,45,191.0,20.5,1.85,3.9,35.5,16.82,0.0
2018,4,19,6,0,303.0,32.0,2.0,4.7,62.0,45.01,22.42
2018,4,19,6,15,443.5,39.0,2.25,5.5,112.5,86.52,49.4
2018,4,19,6,30,584.0,46.0,2.5,6.3,163.0,144.56,93.94
2018,4,19,6,45,643.0,52.5,2.8,7.05,216.0,200.45,143.64
2018,4,19,7,0,702.0,59.0,3.1,7.8,269.0,262.12,199.6
2018,4,19,7,15,742.0,63.5,3.2,8.45,323.0,321.42,253.91
2018,4,19,7,30,782.0,68.0,3.3,9.1,377.0,384.38,310.1
2018,4,19,7,45,810.0,71.5,3.4,9.75,430.5,444.2,362.28
2018,4,19,8,0,838.0,75.0,3.5,10.4,484.0,505.69,414.09
2018,4,19,8,15,858.0,79.0,3.6,10.9,535.0,563.64,461.66
2018,4,19,8,30,878.0,83.0,3.7,11.4,586.0,622.46,508.39
2018,4,19,8,45,893.0,85.0,3.75,11.9,632.5,675.82,549.46
2018,4,19,9,0,908.0,87.0,3.8,12.4,679.0,728.3,587.23
2018,4,19,9,15,921.5,88.5,3.8,12.8,721.5,778.0,621.51
2018,4,19,9,30,935.0,90.0,3.8,13.2,764.0,826.13,654.12
2018,4,19,9,45,945.5,91.0,3.8,13.6,800.5,869.47,682.8
2018,4,19,10,0,956.0,92.0,3.8,14.0,837.0,910.51,709.53
2018,4,19,10,15,962.0,93.5,3.85,14.25,866.0,945.62,732.51
2018,4,19,10,30,968.0,95.0,3.9,14.5,895.0,977.74,753.35
2018,4,19,10,45,972.0,96.0,3.9,14.8,916.5,1004.34,769.84
2018,4,19,11,0,976.0,97.0,3.9,15.1,938.0,1027.55,784.01
2018,4,19,11,15,978.0,97.5,3.9,15.25,951.5,1044.82,794.62
2018,4,19,11,30,980.0,98.0,3.9,15.4,965.0,1058.45,802.86
2018,4,19,11,45,980.0,98.0,3.95,15.6,970.0,1065.87,807.26
2018,4,19,12,0,980.0,98.0,4.0,15.8,975.0,1069.5,809.28
2018,4,19,12,15,978.5,99.0,4.0,15.9,972.5,1068.93,808.56
2018,4,19,12,30,977.0,100.0,4.0,16.0,970.0,1064.56,805.46
2018,4,19,12,45,938.5,117.5,3.95,16.1,946.0,1037.85,787.01
2018,4,19,13,0,900.0,135.0,3.9,16.2,922.0,1008.09,766.71
2018,4,19,13,15,812.0,170.0,3.85,16.25,869.0,952.93,729.05
2018,4,19,13,30,724.0,205.0,3.8,16.3,816.0,895.39,689.57
2018,4,19,13,45,810.0,163.0,3.75,16.35,828.0,908.91,699.83
2018,4,19,14,0,896.0,121.0,3.7,16.4,840.0,914.38,704.04
2018,4,19,14,15,889.0,118.5,3.65,16.4,808.0,879.09,679.95
2018,4,19,14,30,882.0,116.0,3.6,16.4,776.0,841.28,654.29
2018,4,19,14,45,899.5,102.5,3.5,16.35,746.5,808.75,632.15
2018,4,19,15,0,917.0,89.0,3.4,16.3,717.0,772.12,606.93
2018,4,19,15,15,903.0,87.0,3.4,16.3,672.5,721.59,571.71
2018,4,19,15,30,889.0,85.0,3.4,16.3,628.0,669.86,534.17
2018,4,19,15,45,869.5,83.0,3.1,16.15,579.0,613.89,490.39
2018,4,19,16,0,850.0,81.0,2.8,16.0,530.0,558.74,446.19
2018,4,19,16,15,823.0,78.5,2.6,15.6,477.5,498.24,397.45
2018,4,19,16,30,796.0,76.0,2.4,15.2,425.0,439.03,348.26
2018,4,19,16,45,758.5,72.0,2.15,14.8,370.5,375.74,294.42
2018,4,19,17,0,721.0,68.0,1.9,14.4,316.0,315.54,241.76
2018,4,19,17,15,667.0,62.5,1.85,13.45,262.0,252.07,186.56
2018,4,19,17,30,613.0,57.0,1.8,12.5,208.0,194.67,136.02
2018,4,19,17,45,529.0,50.0,1.75,11.55,158.0,136.76,87.4
2018,4,19,18,0,445.0,43.0,1.7,10.6,108.0,88.57,50.03
2018,4,19,18,15,305.5,31.5,1.85,10.05,68.0,43.22,20.63
2018,4,19,18,30,166.0,20.0,2.0,9.5,28.0,15.85,0.0
2018,4,19,18,45,83.0,10.0,2.1,8.95,14.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,20,5,15,36.5,4.5,1.15,4.7,5.0,0.0,0.0
2018,4,20,5,30,73.0,9.0,1.1,5.4,10.0,8.85,0.0
2018,4,20,5,45,217.0,21.5,1.05,6.1,40.5,17.58,0.0
2018,4,20,6,0,361.0,34.0,1.0,6.8,71.0,51.06,25.35
2018,4,20,6,15,461.0,42.0,1.1,7.4,117.5,92.75,53.52
2018,4,20,6,30,561.0,50.0,1.2,8.0,164.0,146.23,95.73
2018,4,20,6,45,624.0,56.0,1.25,8.65,217.0,200.75,143.4
2018,4,20,7,0,687.0,62.0,1.3,9.3,270.0,262.74,198.38
2018,4,20,7,15,728.0,66.0,1.4,10.2,323.5,321.1,250.41
2018,4,20,7,30,769.0,70.0,1.5,11.1,377.0,383.22,304.21
2018,4,20,7,45,798.5,73.5,1.65,11.95,430.5,443.03,354.82
2018,4,20,8,0,828.0,77.0,1.8,12.8,484.0,504.69,405.13
2018,4,20,8,15,849.0,80.0,1.9,13.4,534.5,562.58,451.06
2018,4,20,8,30,870.0,83.0,2.0,14.0,585.0,619.54,494.84
2018,4,20,8,45,885.5,85.0,2.1,14.6,631.0,672.8,534.53
2018,4,20,9,0,901.0,87.0,2.2,15.2,677.0,725.25,570.99
2018,4,20,9,15,914.0,88.0,2.3,15.65,718.5,773.7,603.62
2018,4,20,9,30,927.0,89.0,2.4,16.1,760.0,820.57,634.74
2018,4,20,9,45,938.0,89.5,2.5,16.55,796.0,863.43,662.7
2018,4,20,10,0,949.0,90.0,2.6,17.0,832.0,904.07,688.88
2018,4,20,10,15,955.0,91.0,2.7,17.45,860.5,938.36,710.55
2018,4,20,10,30,961.0,92.0,2.8,17.9,889.0,969.7,730.16
2018,4,20,10,45,964.5,93.0,2.9,18.3,910.0,995.61,746.22
2018,4,20,11,0,968.0,94.0,3.0,18.7,931.0,1018.14,760.09
2018,4,20,11,15,970.0,94.5,3.05,19.0,944.5,1035.22,770.25
2018,4,20,11,30,972.0,95.0,3.1,19.3,958.0,1048.69,778.15
2018,4,20,11,45,972.0,95.5,3.15,19.55,963.0,1056.51,782.62
2018,4,20,12,0,972.0,96.0,3.2,19.8,968.0,1060.59,784.79
2018,4,20,12,15,971.0,96.0,3.2,19.95,965.5,1059.4,783.53
2018,4,20,12,30,970.0,96.0,3.2,20.1,963.0,1054.45,779.98
2018,4,20,12,45,968.0,95.5,3.25,20.2,952.5,1044.28,773.74
2018,4,20,13,0,966.0,95.0,3.3,20.3,942.0,1030.44,765.21
2018,4,20,13,15,961.5,94.5,3.35,20.3,923.5,1010.66,753.13
2018,4,20,13,30,957.0,94.0,3.4,20.3,905.0,987.47,738.82
2018,4,20,13,45,950.5,93.5,3.45,20.3,879.0,959.18,721.08
2018,4,20,14,0,944.0,93.0,3.5,20.3,853.0,927.85,701.23
2018,4,20,14,15,936.0,92.0,3.55,20.15,820.5,891.86,678.45
2018,4,20,14,30,928.0,91.0,3.6,20.0,788.0,853.28,653.66
2018,4,20,14,45,917.0,90.0,3.7,19.9,749.5,809.98,625.38
2018,4,20,15,0,906.0,89.0,3.8,19.8,711.0,764.74,595.32
2018,4,20,15,15,892.0,86.5,3.8,19.8,666.5,714.16,560.3
2018,4,20,15,30,878.0,84.0,3.8,19.8,622.0,662.41,523.0
2018,4,20,15,45,859.5,81.5,3.95,19.05,573.5,607.04,482.47
2018,4,20,16,0,841.0,79.0,4.1,18.3,525.0,552.4,440.89
2018,4,20,16,15,815.5,76.0,4.1,17.55,473.5,492.62,393.46
2018,4,20,16,30,790.0,73.0,4.1,16.8,422.0,433.99,345.24
2018,4,20,16,45,756.0,69.0,4.05,16.1,369.0,372.43,292.98
2018,4,20,17,0,722.0,65.0,4.0,15.4,316.0,313.59,241.38
2018,4,20,17,15,672.5,60.0,3.95,14.45,263.0,252.39,187.33
2018,4,20,17,30,623.0,55.0,3.9,13.5,210.0,195.62,136.72
2018,4,20,17,45,547.0,48.0,3.8,12.5,160.5,138.4,88.05
2018,4,20,18,0,471.0,41.0,3.7,11.5,111.0,89.93,49.98
2018,4,20,18,15,341.5,30.5,3.65,10.85,71.0,44.35,20.48
2018,4,20,18,30,212.0,20.0,3.6,10.2,31.0,16.28,0.0
2018,4,20,18,45,106.0,10.0,3.55,9.55,15.5,9.83,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,5,15,41.0,5.0,1.25,4.95,5.5,0.0,0.0
2018,4,21,5,30,82.0,10.0,1.4,5.7,11.0,9.83,0.0
2018,4,21,5,45,225.5,22.0,1.5,6.45,42.5,17.84,1.9
2018,4,21,6,0,369.0,34.0,1.6,7.2,74.0,52.56,26.14
2018,4,21,6,15,464.0,42.0,1.6,7.8,120.0,94.43,54.75
2018,4,21,6,30,559.0,50.0,1.6,8.4,166.0,147.47,97.01
2018,4,21,6,45,619.5,56.0,1.6,9.05,218.5,201.41,144.39
2018,4,21,7,0,680.0,62.0,1.6,9.7,271.0,262.55,198.76
2018,4,21,7,15,720.0,66.0,1.5,10.3,324.0,320.21,250.2
2018,4,21,7,30,760.0,70.0,1.4,10.9,377.0,381.52,303.14
2018,4,21,7,45,788.5,74.0,1.3,11.5,430.0,440.89,352.7
2018,4,21,8,0,817.0,78.0,1.2,12.1,483.0,502.03,401.48
2018,4,21,8,15,838.0,81.0,1.2,12.75,533.0,559.34,445.84
2018,4,21,8,30,859.0,84.0,1.2,13.4,583.0,615.73,487.87
2018,4,21,8,45,874.5,86.5,1.25,14.1,629.0,668.96,526.41
2018,4,21,9,0,890.0,89.0,1.3,14.8,675.0,721.4,561.71
2018,4,21,9,15,903.0,90.0,1.35,15.45,716.0,769.34,592.62
2018,4,21,9,30,916.0,91.0,1.4,16.1,757.0,815.73,621.96
2018,4,21,9,45,926.5,92.0,1.4,16.8,793.0,858.26,647.49
2018,4,21,10,0,937.0,93.0,1.4,17.5,829.0,898.56,671.12
2018,4,21,10,15,943.5,94.0,1.45,18.1,857.5,932.87,691.44
2018,4,21,10,30,950.0,95.0,1.5,18.7,886.0,964.3,709.78
2018,4,21,10,45,955.5,95.5,1.55,19.3,908.0,991.22,725.13
2018,4,21,11,0,961.0,96.0,1.6,19.9,930.0,1014.88,738.39
2018,4,21,11,15,963.5,96.5,1.6,20.3,943.5,1032.28,747.51
2018,4,21,11,30,966.0,97.0,1.6,20.7,957.0,1046.09,754.49
2018,4,21,11,45,967.5,97.0,1.65,21.1,963.0,1054.76,759.13
2018,4,21,12,0,969.0,97.0,1.7,21.5,969.0,1059.71,761.62
2018,4,21,12,15,968.5,97.5,1.7,21.7,967.0,1059.49,760.84
2018,4,21,12,30,968.0,98.0,1.7,21.9,965.0,1055.52,757.91
2018,4,21,12,45,966.5,97.0,1.7,22.05,954.5,1045.28,751.36
2018,4,21,13,0,965.0,96.0,1.7,22.2,944.0,1031.38,742.7
2018,4,21,13,15,961.0,95.5,1.7,22.25,926.0,1012.05,731.02
2018,4,21,13,30,957.0,95.0,1.7,22.3,908.0,989.3,717.28
2018,4,21,13,45,951.0,93.5,1.7,22.35,881.5,960.39,699.62
2018,4,21,14,0,945.0,92.0,1.7,22.4,855.0,928.42,679.99
2018,4,21,14,15,936.5,91.5,1.75,22.35,822.5,892.49,658.51
2018,4,21,14,30,928.0,91.0,1.8,22.3,790.0,854.0,635.1
2018,4,21,14,45,917.5,89.5,1.8,22.25,751.5,810.56,607.55
2018,4,21,15,0,907.0,88.0,1.8,22.2,713.0,765.15,578.35
2018,4,21,15,15,893.5,85.5,1.8,22.2,669.0,714.88,545.24
2018,4,21,15,30,880.0,83.0,1.8,22.2,625.0,663.4,509.93
2018,4,21,15,45,859.5,82.0,1.8,21.9,576.5,608.29,470.1
2018,4,21,16,0,839.0,81.0,1.8,21.6,528.0,554.1,429.59
2018,4,21,16,15,812.5,78.5,1.8,21.15,476.5,494.43,383.87
2018,4,21,16,30,786.0,76.0,1.8,20.7,425.0,436.01,337.43
2018,4,21,16,45,750.5,72.0,1.8,20.3,371.5,374.06,286.63
2018,4,21,17,0,715.0,68.0,1.8,19.9,318.0,314.99,236.53
2018,4,21,17,15,666.5,62.0,1.7,18.75,265.0,252.84,183.61
2018,4,21,17,30,618.0,56.0,1.6,17.6,212.0,196.18,134.6
2018,4,21,17,45,543.5,49.0,1.55,16.45,162.5,139.44,87.49
2018,4,21,18,0,469.0,42.0,1.5,15.3,113.0,91.27,50.32
2018,4,21,18,15,341.0,32.0,1.65,14.6,73.0,46.22,21.62
2018,4,21,18,30,213.0,22.0,1.8,13.9,33.0,18.19,0.0
2018,4,21,18,45,106.5,11.0,1.95,13.2,16.5,10.81,0.0
2018,4,21,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.5,1.2,5.8,6.0,0.0,0.0
2018,4,22,5,30,74.0,11.0,1.3,6.5,12.0,10.81,0.0
2018,4,22,5,45,219.5,24.5,1.4,7.2,45.5,20.97,5.72
2018,4,22,6,0,365.0,38.0,1.5,7.9,79.0,57.34,29.99
2018,4,22,6,15,466.0,46.5,1.55,8.55,127.0,100.4,59.55
2018,4,22,6,30,567.0,55.0,1.6,9.2,175.0,155.37,103.21
2018,4,22,6,45,631.0,61.0,1.65,9.8,229.0,210.77,151.65
2018,4,22,7,0,695.0,67.0,1.7,10.4,283.0,273.2,206.9
2018,4,22,7,15,727.0,73.0,1.65,11.2,335.5,331.57,258.79
2018,4,22,7,30,759.0,79.0,1.6,12.0,388.0,392.14,310.84
2018,4,22,7,45,720.0,96.0,1.5,12.8,420.5,433.5,346.0
2018,4,22,8,0,681.0,113.0,1.4,13.6,453.0,469.92,375.23
2018,4,22,8,15,739.0,112.0,1.35,14.3,515.0,537.44,427.16
2018,4,22,8,30,797.0,111.0,1.3,15.0,577.0,608.74,479.77
2018,4,22,8,45,793.5,121.5,1.25,15.65,616.0,655.16,511.89
2018,4,22,9,0,790.0,132.0,1.2,16.3,655.0,699.3,541.34
2018,4,22,9,15,756.5,156.5,1.2,16.8,682.0,734.52,563.6
2018,4,22,9,30,723.0,181.0,1.2,17.3,709.0,763.84,581.21
2018,4,22,9,45,793.5,161.0,1.25,17.8,765.5,825.61,621.66
2018,4,22,10,0,864.0,141.0,1.3,18.3,822.0,891.6,663.41
2018,4,22,10,15,781.0,189.0,1.35,18.65,821.0,896.62,664.75
2018,4,22,10,30,698.0,237.0,1.4,19.0,820.0,891.8,660.49
2018,4,22,10,45,628.0,282.5,1.45,19.35,817.0,889.12,655.77
2018,4,22,11,0,558.0,328.0,1.5,19.7,814.0,881.09,647.45
2018,4,22,11,15,511.0,353.0,1.5,20.05,803.0,870.58,637.94
2018,4,22,11,30,464.0,378.0,1.5,20.4,792.0,856.68,626.26
2018,4,22,11,45,465.5,381.5,1.55,20.75,799.0,865.61,631.83
2018,4,22,12,0,467.0,385.0,1.6,21.1,806.0,872.53,635.86
2018,4,22,12,15,470.5,381.5,1.6,21.4,805.0,872.24,635.03
2018,4,22,12,30,474.0,378.0,1.6,21.7,804.0,869.87,633.0
2018,4,22,12,45,609.0,306.0,1.65,22.0,847.0,922.91,672.11
2018,4,22,13,0,744.0,234.0,1.7,22.3,890.0,972.56,706.38
2018,4,22,13,15,845.0,173.0,1.7,22.4,904.0,989.02,716.56
2018,4,22,13,30,946.0,112.0,1.7,22.5,918.0,997.68,722.24
2018,4,22,13,45,921.0,120.5,1.7,22.65,886.0,962.21,699.79
2018,4,22,14,0,896.0,129.0,1.7,22.8,854.0,924.65,676.38
2018,4,22,14,15,898.0,121.0,1.7,22.8,823.5,891.29,655.96
2018,4,22,14,30,900.0,113.0,1.7,22.8,793.0,854.82,633.3
2018,4,22,14,45,887.0,110.5,1.7,22.75,752.5,809.37,604.52
2018,4,22,15,0,874.0,108.0,1.7,22.7,712.0,762.23,574.28
2018,4,22,15,15,869.0,102.0,1.7,22.7,671.0,717.67,545.29
2018,4,22,15,30,864.0,96.0,1.7,22.7,630.0,668.79,511.46
2018,4,22,15,45,847.0,92.5,1.6,22.5,582.0,613.59,471.15
2018,4,22,16,0,830.0,89.0,1.5,22.3,534.0,558.11,429.53
2018,4,22,16,15,803.0,84.5,1.4,22.0,480.5,496.54,382.33
2018,4,22,16,30,776.0,80.0,1.3,21.7,427.0,436.32,334.66
2018,4,22,16,45,745.0,75.5,1.25,21.4,375.0,376.17,285.69
2018,4,22,17,0,714.0,71.0,1.2,21.1,323.0,318.42,237.08
2018,4,22,17,15,647.5,65.5,1.15,19.95,265.5,251.65,181.76
2018,4,22,17,30,581.0,60.0,1.1,18.8,208.0,192.44,132.06
2018,4,22,17,45,507.0,52.0,1.1,17.65,159.5,136.87,86.48
2018,4,22,18,0,433.0,44.0,1.1,16.5,111.0,89.83,50.39
2018,4,22,18,15,309.0,34.0,1.15,15.85,72.5,46.95,22.98
2018,4,22,18,30,185.0,24.0,1.2,15.2,34.0,19.06,0.46
2018,4,22,18,45,92.5,12.0,1.3,14.5,17.0,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,5,15,21.5,5.5,1.0,8.95,6.0,0.0,0.0
2018,4,23,5,30,43.0,11.0,1.0,9.4,12.0,10.81,0.0
2018,4,23,5,45,125.5,25.5,1.0,9.85,38.0,21.19,7.54
2018,4,23,6,0,208.0,40.0,1.0,10.3,64.0,49.51,28.4
2018,4,23,6,15,272.5,54.5,1.1,10.75,103.0,85.03,54.6
2018,4,23,6,30,337.0,69.0,1.2,11.2,142.0,128.11,89.37
2018,4,23,6,45,359.5,85.5,1.3,11.7,182.0,170.59,126.75
2018,4,23,7,0,382.0,102.0,1.4,12.2,222.0,215.56,166.38
2018,4,23,7,15,461.0,109.0,1.4,12.95,280.0,273.46,214.78
2018,4,23,7,30,540.0,116.0,1.4,13.7,338.0,341.23,270.51
2018,4,23,7,45,650.0,108.0,1.4,14.4,410.0,414.87,329.78
2018,4,23,8,0,760.0,100.0,1.4,15.1,482.0,498.85,395.58
2018,4,23,8,15,783.5,104.0,1.4,15.7,532.0,555.78,438.99
2018,4,23,8,30,807.0,108.0,1.4,16.3,582.0,613.41,481.54
2018,4,23,8,45,825.0,110.5,1.4,16.9,628.0,666.23,519.16
2018,4,23,9,0,843.0,113.0,1.4,17.5,674.0,718.59,554.85
2018,4,23,9,15,862.5,112.5,1.3,18.15,716.5,768.19,585.11
2018,4,23,9,30,882.0,112.0,1.2,18.8,759.0,813.95,611.84
2018,4,23,9,45,900.0,109.5,1.1,19.4,796.5,857.73,636.56
2018,4,23,10,0,918.0,107.0,1.0,20.0,834.0,899.84,659.45
2018,4,23,10,15,924.5,108.0,0.95,20.6,862.0,933.48,677.15
2018,4,23,10,30,931.0,109.0,0.9,21.2,890.0,964.3,692.84
2018,4,23,10,45,935.5,110.5,0.85,21.8,911.5,990.79,705.59
2018,4,23,11,0,940.0,112.0,0.8,22.4,933.0,1014.06,716.24
2018,4,23,11,15,942.0,113.0,0.9,22.6,946.0,1031.05,727.36
2018,4,23,11,30,944.0,114.0,1.0,22.8,959.0,1044.54,736.5
2018,4,23,11,45,944.5,114.5,1.1,23.05,964.5,1052.47,742.22
2018,4,23,12,0,945.0,115.0,1.2,23.3,970.0,1056.78,745.85
2018,4,23,12,15,944.0,114.5,1.25,23.4,967.0,1054.92,745.32
2018,4,23,12,30,943.0,114.0,1.3,23.5,964.0,1049.43,742.74
2018,4,23,12,45,939.5,114.5,1.35,23.55,953.0,1038.94,737.35
2018,4,23,13,0,936.0,115.0,1.4,23.6,942.0,1024.94,729.9
2018,4,23,13,15,932.0,114.0,1.45,23.6,924.0,1005.49,719.25
2018,4,23,13,30,928.0,113.0,1.5,23.6,906.0,982.72,706.56
2018,4,23,13,45,921.5,112.0,1.55,23.6,880.0,954.5,690.36
2018,4,23,14,0,915.0,111.0,1.6,23.6,854.0,923.35,672.2
2018,4,23,14,15,906.5,109.5,1.65,23.5,821.5,887.23,650.87
2018,4,23,14,30,898.0,108.0,1.7,23.4,789.0,848.65,627.68
2018,4,23,14,45,886.5,106.0,1.7,23.35,750.0,804.97,600.13
2018,4,23,15,0,875.0,104.0,1.7,23.3,711.0,759.49,571.03
2018,4,23,15,15,860.0,101.5,1.7,23.3,667.0,711.5,539.68
2018,4,23,15,30,845.0,99.0,1.7,23.3,623.0,660.16,504.02
2018,4,23,15,45,825.5,95.5,1.75,22.9,574.5,604.34,464.59
2018,4,23,16,0,806.0,92.0,1.8,22.5,526.0,548.52,423.71
2018,4,23,16,15,781.0,88.0,1.85,22.0,475.0,489.7,379.19
2018,4,23,16,30,756.0,84.0,1.9,21.5,424.0,432.05,333.83
2018,4,23,16,45,720.0,79.5,1.95,21.05,371.0,370.6,283.86
2018,4,23,17,0,684.0,75.0,2.0,20.6,318.0,312.4,234.88
2018,4,23,17,15,632.0,69.5,2.0,19.4,265.5,251.91,183.81
2018,4,23,17,30,580.0,64.0,2.0,18.2,213.0,196.83,136.6
2018,4,23,17,45,502.0,55.5,2.0,17.05,163.5,140.06,89.81
2018,4,23,18,0,424.0,47.0,2.0,15.9,114.0,92.31,53.0
2018,4,23,18,15,301.5,35.0,2.25,15.15,74.0,47.92,24.02
2018,4,23,18,30,179.0,23.0,2.5,14.4,34.0,18.13,2.04
2018,4,23,18,45,89.5,11.5,2.7,13.65,17.0,11.3,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,1.85,7.05,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,2.1,7.6,15.0,12.78,0.0
2018,4,24,5,45,197.0,27.0,2.35,8.1,46.5,23.59,8.82
2018,4,24,6,0,310.0,41.0,2.6,8.6,78.0,58.66,32.59
2018,4,24,6,15,419.0,50.5,2.6,9.15,127.0,101.0,62.1
2018,4,24,6,30,528.0,60.0,2.6,9.7,176.0,156.17,105.92
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,209.03,152.61
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,267.74,204.96
