Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,327.14,257.45
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,391.6,312.94
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,450.98,363.14
2018,4,24,8,0,802.0,90.0,2.6,13.1,496.0,512.03,412.99
2018,4,24,8,15,816.5,95.5,2.55,13.6,544.0,567.44,456.66
2018,4,24,8,30,831.0,101.0,2.5,14.1,592.0,622.6,498.57
2018,4,24,8,45,849.5,103.0,2.45,14.6,638.5,676.26,538.05
2018,4,24,9,0,868.0,105.0,2.4,15.1,685.0,729.44,574.94
2018,4,24,9,15,889.0,104.0,2.4,15.5,729.0,778.17,607.29
2018,4,24,9,30,910.0,103.0,2.4,15.9,773.0,828.12,639.97
2018,4,24,9,45,918.5,104.5,2.4,16.35,807.5,869.15,665.78
2018,4,24,10,0,927.0,106.0,2.4,16.8,842.0,907.83,689.71
2018,4,24,10,15,934.0,107.0,2.45,17.15,871.0,942.11,711.14
2018,4,24,10,30,941.0,108.0,2.5,17.5,900.0,973.56,730.59
2018,4,24,10,45,945.5,109.0,2.55,17.85,921.0,999.68,746.43
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,1022.55,760.17
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,1039.59,770.56
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,1053.11,778.8
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,1061.59,784.38
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,1066.41,787.73
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,1061.76,784.85
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,1053.48,779.79
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,1047.82,777.05
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,1038.32,771.82
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,1019.41,761.01
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,997.08,747.95
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,968.57,730.53
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,936.96,710.89
2018,4,24,14,15,936.0,98.5,3.7,18.85,836.0,901.45,688.91
2018,4,24,14,30,928.0,98.0,3.8,18.6,804.0,863.36,664.86
2018,4,24,14,45,916.0,97.0,3.9,18.35,764.5,819.26,636.2
2018,4,24,15,0,904.0,96.0,4.0,18.1,725.0,773.33,605.77
2018,4,24,15,15,891.5,93.0,4.0,18.1,681.0,723.37,570.99
2018,4,24,15,30,879.0,90.0,4.0,18.1,637.0,672.13,533.83
2018,4,24,15,45,859.5,88.0,4.05,17.25,588.5,617.85,493.8
2018,4,24,16,0,840.0,86.0,4.1,16.4,540.0,561.98,451.13
2018,4,24,16,15,786.0,87.5,4.05,15.75,480.0,492.41,395.68
2018,4,24,16,30,732.0,89.0,4.0,15.1,420.0,426.68,341.75
2018,4,24,16,45,717.0,82.0,3.95,14.45,373.0,372.63,295.44
2018,4,24,17,0,702.0,75.0,3.9,13.8,326.0,319.3,248.1
2018,4,24,17,15,654.0,70.0,3.7,13.0,274.0,259.42,194.99
2018,4,24,17,30,606.0,65.0,3.5,12.2,222.0,204.46,145.78
2018,4,24,17,45,523.0,56.5,3.3,11.4,170.5,145.26,95.53
2018,4,24,18,0,440.0,48.0,3.1,10.6,119.0,95.63,56.3
2018,4,24,18,15,320.5,37.0,3.05,10.1,78.5,51.33,26.74
2018,4,24,18,30,201.0,26.0,3.0,9.6,38.0,20.62,4.99
2018,4,24,18,45,100.5,13.0,2.9,9.05,19.0,12.78,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,25,5,15,49.0,7.0,2.3,4.75,8.5,0.0,0.0
2018,4,25,5,30,98.0,14.0,2.6,5.3,17.0,13.76,0.0
2018,4,25,5,45,234.5,27.5,2.85,5.85,52.0,25.89,10.9
2018,4,25,6,0,371.0,41.0,3.1,6.4,87.0,63.72,34.84
2018,4,25,6,15,464.0,49.0,3.15,6.9,134.5,106.39,65.3
2018,4,25,6,30,557.0,57.0,3.2,7.4,182.0,159.99,109.14
2018,4,25,6,45,616.5,63.5,3.2,7.85,235.0,214.59,157.88
2018,4,25,7,0,676.0,70.0,3.2,8.3,288.0,275.67,212.97
2018,4,25,7,15,716.0,75.0,3.15,8.85,342.0,334.43,266.07
2018,4,25,7,30,756.0,80.0,3.1,9.4,396.0,397.22,321.21
2018,4,25,7,45,728.0,91.0,3.05,10.0,427.5,436.88,356.38
2018,4,25,8,0,700.0,102.0,3.0,10.6,459.0,472.83,386.84
2018,4,25,8,15,776.5,98.0,2.9,11.2,530.0,548.79,447.53
2018,4,25,8,30,853.0,94.0,2.8,11.8,601.0,630.55,510.53
2018,4,25,8,45,868.5,97.0,2.7,12.45,647.0,682.52,548.53
2018,4,25,9,0,884.0,100.0,2.6,13.1,693.0,735.03,584.31
2018,4,25,9,15,895.0,101.5,2.55,13.65,733.0,781.55,614.74
2018,4,25,9,30,906.0,103.0,2.5,14.2,773.0,826.37,643.4
2018,4,25,9,45,914.5,105.0,2.5,14.7,808.0,867.71,669.61
2018,4,25,10,0,923.0,107.0,2.5,15.2,843.0,906.72,693.88
2018,4,25,10,15,928.5,108.5,2.55,15.65,870.5,940.01,714.55
2018,4,25,10,30,934.0,110.0,2.6,16.1,898.0,970.41,733.2
2018,4,25,10,45,937.0,111.0,2.65,16.6,918.0,994.91,747.69
2018,4,25,11,0,940.0,112.0,2.7,17.1,938.0,1016.13,760.03
2018,4,25,11,15,941.5,113.0,2.8,17.4,950.5,1032.52,770.29
2018,4,25,11,30,943.0,114.0,2.9,17.7,963.0,1045.41,778.36
2018,4,25,11,45,943.0,114.0,2.95,18.0,967.5,1052.21,782.07
2018,4,25,12,0,943.0,114.0,3.0,18.3,972.0,1055.41,783.58
2018,4,25,12,15,942.0,114.0,3.15,18.4,969.0,1053.99,783.71
2018,4,25,12,30,941.0,114.0,3.3,18.5,966.0,1048.95,781.55
2018,4,25,12,45,939.5,113.0,3.4,18.6,955.5,1038.79,775.65
2018,4,25,13,0,938.0,112.0,3.5,18.7,945.0,1025.11,767.5
2018,4,25,13,15,933.5,111.0,3.6,18.7,926.5,1005.1,755.45
2018,4,25,13,30,929.0,110.0,3.7,18.7,908.0,981.8,741.2
2018,4,25,13,45,923.0,109.0,3.75,18.65,882.5,953.99,723.65
2018,4,25,14,0,917.0,108.0,3.8,18.6,857.0,923.23,704.01
2018,4,25,14,15,908.5,106.0,3.9,18.35,824.0,886.52,680.9
2018,4,25,14,30,900.0,104.0,4.0,18.1,791.0,847.36,655.8
2018,4,25,14,45,888.5,102.5,4.1,17.8,752.5,804.14,627.55
2018,4,25,15,0,877.0,101.0,4.2,17.5,714.0,759.12,597.56
2018,4,25,15,15,862.5,98.5,4.2,17.5,670.0,709.42,562.64
2018,4,25,15,30,848.0,96.0,4.2,17.5,626.0,660.26,526.38
2018,4,25,15,45,827.5,94.0,4.3,16.55,578.0,605.29,486.03
2018,4,25,16,0,807.0,92.0,4.4,15.6,530.0,550.41,444.25
2018,4,25,16,15,779.5,88.5,4.45,14.9,478.5,490.81,396.64
2018,4,25,16,30,752.0,85.0,4.5,14.2,427.0,432.65,348.5
2018,4,25,16,45,715.0,81.0,4.55,13.5,374.0,371.49,296.41
2018,4,25,17,0,678.0,77.0,4.6,12.8,321.0,313.73,245.62
2018,4,25,17,15,625.5,71.5,4.5,12.05,268.5,253.39,192.01
2018,4,25,17,30,573.0,66.0,4.4,11.3,216.0,198.51,142.86
2018,4,25,17,45,495.0,57.5,4.35,10.5,166.5,142.02,94.55
2018,4,25,18,0,417.0,49.0,4.3,9.7,117.0,94.53,56.62
2018,4,25,18,15,301.5,37.5,4.15,9.25,77.5,51.15,27.24
2018,4,25,18,30,186.0,26.0,4.0,8.8,38.0,20.53,6.34
2018,4,25,18,45,96.5,13.5,3.9,8.3,19.5,13.27,0.0
2018,4,25,19,0,7.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,4,25,19,15,3.5,0.5,3.8,7.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,26,5,15,16.5,6.0,3.1,5.15,6.5,0.0,0.0
2018,4,26,5,30,33.0,12.0,3.3,5.5,13.0,11.8,0.0
2018,4,26,5,45,106.0,28.0,3.5,5.9,40.0,25.64,12.28
2018,4,26,6,0,179.0,44.0,3.7,6.3,67.0,52.9,32.66
2018,4,26,6,15,232.5,60.0,3.75,6.75,104.0,87.19,59.29
2018,4,26,6,30,286.0,76.0,3.8,7.2,141.0,127.78,93.23
2018,4,26,6,45,396.5,84.5,3.9,7.65,199.5,181.39,137.72
2018,4,26,7,0,507.0,93.0,4.0,8.1,258.0,248.67,195.29
2018,4,26,7,15,611.0,89.5,3.95,8.55,322.5,312.74,250.93
2018,4,26,7,30,715.0,86.0,3.9,9.0,387.0,387.52,315.26
2018,4,26,7,45,736.0,92.0,3.85,9.45,436.5,443.18,363.45
2018,4,26,8,0,757.0,98.0,3.8,9.9,486.0,499.96,411.0
2018,4,26,8,15,785.5,100.0,3.8,10.35,537.0,557.48,457.81
2018,4,26,8,30,814.0,102.0,3.8,10.8,588.0,616.15,504.12
2018,4,26,8,45,830.0,105.5,3.75,11.3,633.5,668.82,544.14
2018,4,26,9,0,846.0,109.0,3.7,11.8,679.0,720.86,581.67
2018,4,26,9,15,862.0,108.5,3.75,12.2,719.5,765.33,612.43
2018,4,26,9,30,878.0,108.0,3.8,12.6,760.0,810.74,643.51
2018,4,26,9,45,892.0,107.0,3.8,13.05,795.5,852.47,671.18
2018,4,26,10,0,906.0,106.0,3.8,13.5,831.0,892.3,697.16
2018,4,26,10,15,912.5,107.5,3.9,13.8,859.0,925.92,719.46
2018,4,26,10,30,919.0,109.0,4.0,14.1,887.0,956.76,739.77
2018,4,26,10,45,923.5,110.0,4.1,14.4,908.0,982.27,756.33
2018,4,26,11,0,928.0,111.0,4.2,14.7,929.0,1004.62,770.75
2018,4,26,11,15,930.5,112.0,4.35,14.9,942.0,1021.74,782.42
2018,4,26,11,30,933.0,113.0,4.5,15.1,955.0,1035.43,792.2
2018,4,26,11,45,934.5,112.5,4.6,15.25,960.5,1043.07,797.62
2018,4,26,12,0,936.0,112.0,4.7,15.4,966.0,1047.16,800.75
2018,4,26,12,15,936.0,111.5,4.75,15.35,963.5,1046.17,800.68
2018,4,26,12,30,936.0,111.0,4.8,15.3,961.0,1041.59,798.29
2018,4,26,12,45,935.0,110.0,4.9,15.3,951.0,1031.93,792.81
2018,4,26,13,0,934.0,109.0,5.0,15.3,941.0,1018.76,784.98
2018,4,26,13,15,930.5,108.5,5.05,15.1,923.5,1000.26,773.67
2018,4,26,13,30,927.0,108.0,5.1,14.9,906.0,978.46,760.07
2018,4,26,13,45,922.0,106.5,5.15,14.75,881.0,951.07,742.34
2018,4,26,14,0,917.0,105.0,5.2,14.6,856.0,920.7,722.41
2018,4,26,14,15,910.0,103.5,5.2,14.35,824.5,885.78,699.03
2018,4,26,14,30,903.0,102.0,5.2,14.1,793.0,848.33,673.65
2018,4,26,14,45,893.5,100.0,5.25,13.85,755.0,806.06,644.73
2018,4,26,15,0,884.0,98.0,5.3,13.6,717.0,761.83,613.99
2018,4,26,15,15,870.0,95.5,5.3,13.6,673.5,712.21,577.97
2018,4,26,15,30,856.0,93.0,5.3,13.6,630.0,661.49,539.61
2018,4,26,15,45,839.5,90.0,5.3,12.9,583.0,609.09,499.17
2018,4,26,16,0,823.0,87.0,5.3,12.2,536.0,554.87,456.04
2018,4,26,16,15,801.0,83.5,5.25,11.8,486.0,497.31,408.24
2018,4,26,16,30,779.0,80.0,5.2,11.4,436.0,440.57,359.66
2018,4,26,16,45,746.5,75.5,5.15,11.0,383.0,379.71,306.36
2018,4,26,17,0,714.0,71.0,5.1,10.6,330.0,321.42,253.84
2018,4,26,17,15,665.5,66.0,4.9,10.05,277.5,260.17,198.36
2018,4,26,17,30,617.0,61.0,4.7,9.5,225.0,204.45,147.48
2018,4,26,17,45,542.5,54.0,4.5,8.95,175.0,147.47,97.81
2018,4,26,18,0,468.0,47.0,4.3,8.4,125.0,99.01,58.5
2018,4,26,18,15,350.0,36.5,4.15,8.0,83.5,53.34,27.6
2018,4,26,18,30,232.0,26.0,4.0,7.6,42.0,21.46,8.09
2018,4,26,18,45,122.0,14.0,3.85,7.15,22.0,13.76,0.0
2018,4,26,19,0,12.0,2.0,3.7,6.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.75,6.55,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,1.45,6.1,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,1.6,6.9,18.0,14.74,0.0
2018,4,27,5,45,158.5,21.5,1.75,7.7,37.5,20.25,7.89
2018,4,27,6,0,223.0,28.0,1.9,8.5,57.0,41.96,21.51
2018,4,27,6,15,257.0,30.0,2.1,9.0,78.0,62.77,36.93
2018,4,27,6,30,291.0,32.0,2.3,9.5,99.0,87.27,57.77
2018,4,27,6,45,145.5,28.0,2.55,10.05,61.5,64.26,45.24
2018,4,27,7,0,0.0,24.0,2.8,10.6,24.0,23.16,14.46
2018,4,27,7,15,1.0,36.0,2.8,11.0,36.5,35.12,24.7
2018,4,27,7,30,2.0,48.0,2.8,11.4,49.0,47.21,34.92
2018,4,27,7,45,34.5,105.0,2.8,11.8,123.0,118.93,95.43
2018,4,27,8,0,67.0,162.0,2.8,12.2,197.0,194.19,157.58
2018,4,27,8,15,51.0,177.0,2.85,12.55,205.0,203.51,164.37
2018,4,27,8,30,35.0,192.0,2.9,12.9,213.0,211.2,169.71
2018,4,27,8,45,57.0,218.0,2.9,13.25,255.5,253.84,203.85
2018,4,27,9,0,79.0,244.0,2.9,13.6,298.0,298.47,239.03
2018,4,27,9,15,98.0,274.5,2.95,13.9,345.0,351.85,280.44
2018,4,27,9,30,117.0,305.0,3.0,14.2,392.0,402.44,319.03
2018,4,27,9,45,154.5,310.5,3.05,14.45,431.0,443.92,351.1
2018,4,27,10,0,192.0,316.0,3.1,14.7,470.0,487.42,384.4
2018,4,27,10,15,187.0,357.5,3.15,14.9,512.0,531.85,416.17
2018,4,27,10,30,182.0,399.0,3.2,15.1,554.0,575.55,446.96
2018,4,27,10,45,258.0,395.0,3.3,15.25,620.0,653.99,506.16
2018,4,27,11,0,334.0,391.0,3.4,15.4,686.0,727.89,561.01
2018,4,27,11,15,400.5,362.0,3.45,15.5,721.0,774.27,595.65
2018,4,27,11,30,467.0,333.0,3.5,15.6,756.0,814.73,626.14
2018,4,27,11,45,490.5,317.5,3.55,15.75,764.0,825.64,634.28
2018,4,27,12,0,514.0,302.0,3.6,15.9,772.0,834.63,641.33
2018,4,27,12,15,587.0,279.0,3.65,15.95,814.5,884.34,678.34
2018,4,27,12,30,660.0,256.0,3.7,16.0,857.0,930.15,712.05
2018,4,27,12,45,529.0,312.0,3.75,16.05,790.0,852.28,653.58
2018,4,27,13,0,398.0,368.0,3.8,16.1,723.0,776.23,596.22
2018,4,27,13,15,530.0,307.0,3.9,16.05,770.0,832.11,641.81
2018,4,27,13,30,662.0,246.0,4.0,16.0,817.0,883.0,682.49
2018,4,27,13,45,768.5,192.0,4.1,15.9,836.5,908.11,701.75
2018,4,27,14,0,875.0,138.0,4.2,15.8,856.0,922.49,713.37
2018,4,27,14,15,866.5,135.5,4.25,15.65,823.5,886.11,689.18
2018,4,27,14,30,858.0,133.0,4.3,15.5,791.0,847.41,663.58
2018,4,27,14,45,846.0,130.5,4.35,15.35,752.5,803.85,634.24
2018,4,27,15,0,834.0,128.0,4.4,15.2,714.0,758.66,603.32
2018,4,27,15,15,818.0,124.5,4.4,15.2,670.0,708.24,567.13
2018,4,27,15,30,802.0,121.0,4.4,15.2,626.0,657.03,528.22
2018,4,27,15,45,782.0,117.5,4.45,14.65,578.5,602.87,487.29
2018,4,27,16,0,762.0,114.0,4.5,14.1,531.0,549.05,445.31
2018,4,27,16,15,735.5,109.0,4.5,13.7,480.0,490.47,397.88
2018,4,27,16,30,709.0,104.0,4.5,13.3,429.0,433.32,350.16
2018,4,27,16,45,671.5,98.0,4.45,12.9,376.0,372.44,298.07
2018,4,27,17,0,634.0,92.0,4.4,12.5,323.0,314.78,247.42
2018,4,27,17,15,582.0,84.5,4.15,11.95,271.0,254.95,194.49
2018,4,27,17,30,530.0,77.0,3.9,11.4,219.0,200.59,146.13
2018,4,27,17,45,452.0,67.5,3.65,10.8,170.0,145.45,99.25
2018,4,27,18,0,374.0,58.0,3.4,10.2,121.0,98.34,61.6
2018,4,27,18,15,262.0,44.0,3.1,9.7,81.0,54.91,31.49
2018,4,27,18,30,150.0,30.0,2.8,9.2,41.0,24.23,10.81
2018,4,27,18,45,77.5,16.0,2.55,8.65,21.5,15.73,0.0
2018,4,27,19,0,5.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.25,7.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,28,5,15,11.0,6.5,1.4,6.05,7.0,0.0,0.0
2018,4,28,5,30,22.0,13.0,1.6,6.8,14.0,12.78,0.0
2018,4,28,5,45,80.5,30.5,1.85,7.55,40.5,28.11,15.13
2018,4,28,6,0,139.0,48.0,2.1,8.3,67.0,54.99,35.67
2018,4,28,6,15,328.5,55.5,2.35,8.8,126.0,97.15,63.15
2018,4,28,6,30,518.0,63.0,2.6,9.3,185.0,162.45,112.57
2018,4,28,6,45,478.5,81.5,2.8,9.75,215.5,202.01,151.34
2018,4,28,7,0,439.0,100.0,3.0,10.2,246.0,235.56,184.39
2018,4,28,7,15,568.5,96.0,3.05,10.6,318.5,306.32,244.18
2018,4,28,7,30,698.0,92.0,3.1,11.0,391.0,389.4,314.02
2018,4,28,7,45,675.5,107.5,3.2,11.4,426.5,433.13,352.03
2018,4,28,8,0,653.0,123.0,3.3,11.8,462.0,473.44,385.87
2018,4,28,8,15,646.5,139.0,3.3,12.0,501.5,520.02,423.39
2018,4,28,8,30,640.0,155.0,3.3,12.2,541.0,564.66,458.18
2018,4,28,8,45,398.0,186.0,3.3,12.4,432.0,462.12,375.51
2018,4,28,9,0,156.0,217.0,3.3,12.6,323.0,330.39,267.12
2018,4,28,9,15,95.0,246.0,3.35,12.85,311.5,320.62,257.39
2018,4,28,9,30,34.0,275.0,3.4,13.1,300.0,300.94,239.12
2018,4,28,9,45,31.5,292.0,3.45,13.3,316.0,317.63,251.57
2018,4,28,10,0,29.0,309.0,3.5,13.5,332.0,334.1,263.67
2018,4,28,10,15,54.0,346.0,3.6,13.75,391.0,395.39,311.25
2018,4,28,10,30,79.0,383.0,3.7,14.0,450.0,458.07,359.01
2018,4,28,10,45,61.5,372.0,3.75,14.25,425.0,432.33,338.08
2018,4,28,11,0,44.0,361.0,3.8,14.5,400.0,405.63,316.73
2018,4,28,11,15,56.5,356.0,3.9,14.65,407.0,413.46,323.14
2018,4,28,11,30,69.0,351.0,4.0,14.8,414.0,421.35,329.51
2018,4,28,11,45,57.0,375.0,4.05,15.0,427.0,434.87,338.73
2018,4,28,12,0,45.0,399.0,4.1,15.2,440.0,448.07,347.68
2018,4,28,12,15,49.5,407.0,4.2,15.15,452.0,460.79,357.6
2018,4,28,12,30,54.0,415.0,4.3,15.1,464.0,473.24,367.39
2018,4,28,12,45,86.5,426.5,4.4,15.05,504.0,516.4,401.4
2018,4,28,13,0,119.0,438.0,4.5,15.0,544.0,565.84,439.69
2018,4,28,13,15,187.0,422.0,4.55,14.85,585.5,611.49,476.7
2018,4,28,13,30,255.0,406.0,4.6,14.7,627.0,660.71,515.96
2018,4,28,13,45,177.0,399.0,4.7,14.6,550.0,569.44,446.45
2018,4,28,14,0,99.0,392.0,4.8,14.5,473.0,481.89,378.84
2018,4,28,14,15,296.0,330.0,4.85,14.25,560.0,594.2,472.23
2018,4,28,14,30,493.0,268.0,4.9,14.0,647.0,686.86,548.18
2018,4,28,14,45,587.5,223.5,4.9,13.75,653.5,698.34,559.88
2018,4,28,15,0,682.0,179.0,4.9,13.5,660.0,699.59,563.94
2018,4,28,15,15,674.5,168.5,4.9,13.5,619.5,653.94,529.28
2018,4,28,15,30,667.0,158.0,4.9,13.5,579.0,607.18,493.31
2018,4,28,15,45,662.5,147.0,4.8,12.9,538.5,560.84,457.65
2018,4,28,16,0,658.0,136.0,4.7,12.3,498.0,513.49,420.17
2018,4,28,16,15,608.0,133.0,4.65,12.0,442.5,450.06,368.17
2018,4,28,16,30,558.0,130.0,4.6,11.7,387.0,390.66,318.42
2018,4,28,16,45,548.5,115.0,4.5,11.4,342.5,340.23,274.8
2018,4,28,17,0,539.0,100.0,4.4,11.1,298.0,290.19,230.25
2018,4,28,17,15,526.0,86.0,4.2,10.75,254.5,240.67,185.15
2018,4,28,17,30,513.0,72.0,4.0,10.4,211.0,192.28,140.49
2018,4,28,17,45,483.0,61.0,3.75,10.0,169.5,145.11,98.06
2018,4,28,18,0,453.0,50.0,3.5,9.6,128.0,101.35,60.88
2018,4,28,18,15,338.5,40.0,3.2,9.1,87.0,57.01,30.75
2018,4,28,18,30,224.0,30.0,2.9,8.6,46.0,24.77,12.07
2018,4,28,18,45,118.0,16.0,2.6,8.15,24.0,15.73,0.0
2018,4,28,19,0,12.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,15,56.0,9.5,1.6,6.65,12.0,9.34,0.0
2018,4,29,5,30,112.0,19.0,1.9,7.1,24.0,18.68,0.0
2018,4,29,5,45,233.5,33.0,2.15,7.6,60.0,32.95,16.86
2018,4,29,6,0,355.0,47.0,2.4,8.1,96.0,72.12,41.78
2018,4,29,6,15,352.5,60.5,2.55,8.45,126.5,105.99,69.74
2018,4,29,6,30,350.0,74.0,2.7,8.8,157.0,140.45,101.11
2018,4,29,6,45,261.0,103.5,2.85,9.15,174.0,167.25,129.63
2018,4,29,7,0,172.0,133.0,3.0,9.5,191.0,183.29,147.33
2018,4,29,7,15,370.0,124.5,3.1,9.8,276.0,261.26,210.76
2018,4,29,7,30,568.0,116.0,3.2,10.1,361.0,359.85,292.28
2018,4,29,7,45,608.0,120.5,3.25,10.4,412.0,415.3,339.29
2018,4,29,8,0,648.0,125.0,3.3,10.7,463.0,473.97,387.92
2018,4,29,8,15,694.0,123.0,3.35,11.05,516.5,532.35,435.26
2018,4,29,8,30,740.0,121.0,3.4,11.4,570.0,593.7,483.77
2018,4,29,8,45,752.0,126.5,3.45,11.75,612.0,641.85,520.61
2018,4,29,9,0,764.0,132.0,3.5,12.1,654.0,689.61,556.31
2018,4,29,9,15,742.0,149.5,3.55,12.45,680.5,724.13,580.32
2018,4,29,9,30,720.0,167.0,3.6,12.8,707.0,753.96,600.43
2018,4,29,9,45,482.0,233.5,3.65,13.15,602.0,648.34,516.22
2018,4,29,10,0,244.0,300.0,3.7,13.5,497.0,521.67,413.93
2018,4,29,10,15,185.0,341.5,3.7,13.65,494.0,513.67,405.54
2018,4,29,10,30,126.0,383.0,3.7,13.8,491.0,507.65,397.88
2018,4,29,10,45,117.0,375.0,3.7,14.0,477.0,494.27,387.04
2018,4,29,11,0,108.0,367.0,3.7,14.2,463.0,480.01,375.61
2018,4,29,11,15,192.0,360.0,3.75,14.25,533.5,556.35,435.94
2018,4,29,11,30,276.0,353.0,3.8,14.3,604.0,641.08,500.89
2018,4,29,11,45,173.0,385.0,3.8,14.4,542.5,567.42,441.92
2018,4,29,12,0,70.0,417.0,3.8,14.5,481.0,491.43,381.11
2018,4,29,12,15,74.5,423.5,3.8,14.45,491.5,502.59,389.99
2018,4,29,12,30,79.0,430.0,3.8,14.4,502.0,513.38,398.25
2018,4,29,12,45,234.0,383.5,3.75,14.35,594.0,630.72,491.39
2018,4,29,13,0,389.0,337.0,3.7,14.3,686.0,735.91,572.78
2018,4,29,13,15,436.0,319.5,3.7,14.2,703.5,755.77,588.46
2018,4,29,13,30,483.0,302.0,3.7,14.1,721.0,772.26,602.22
2018,4,29,13,45,462.5,300.5,3.7,14.0,692.5,739.99,578.91
2018,4,29,14,0,442.0,299.0,3.7,13.9,664.0,707.0,555.21
2018,4,29,14,15,457.0,245.0,3.7,13.85,609.5,650.2,515.73
2018,4,29,14,30,472.0,191.0,3.7,13.8,555.0,593.4,475.59
2018,4,29,14,45,446.5,207.0,3.75,13.75,538.0,569.19,457.07
2018,4,29,15,0,421.0,223.0,3.8,13.7,521.0,547.99,440.44
2018,4,29,15,15,587.0,174.5,3.8,13.7,562.0,598.85,482.83
2018,4,29,15,30,753.0,126.0,3.8,13.7,603.0,631.5,509.82
2018,4,29,15,45,764.0,113.0,3.85,13.45,565.5,588.43,476.68
2018,4,29,16,0,775.0,100.0,3.9,13.2,528.0,543.18,441.11
2018,4,29,16,15,776.5,89.5,3.9,12.95,484.0,492.97,400.12
2018,4,29,16,30,778.0,79.0,3.9,12.7,440.0,441.25,356.41
2018,4,29,16,45,746.0,75.0,3.9,12.45,387.5,381.2,304.57
2018,4,29,17,0,714.0,71.0,3.9,12.2,335.0,323.66,253.43
2018,4,29,17,15,669.0,65.5,3.8,11.75,282.5,262.88,199.05
2018,4,29,17,30,624.0,60.0,3.7,11.3,230.0,207.27,148.7
2018,4,29,17,45,555.0,53.0,3.6,10.8,180.5,150.72,99.53
2018,4,29,18,0,486.0,46.0,3.5,10.3,131.0,102.01,59.85
2018,4,29,18,15,373.0,37.0,3.45,9.8,89.5,56.64,29.11
2018,4,29,18,30,260.0,28.0,3.4,9.3,48.0,24.45,12.48
2018,4,29,18,45,138.0,15.0,3.4,8.85,25.0,14.74,0.0
2018,4,29,19,0,16.0,2.0,3.4,8.4,2.0,0.0,0.0
2018,4,29,19,15,8.0,1.0,3.25,8.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,5.7,8.5,7.37,0.0
2018,4,30,5,30,33.0,15.0,2.0,6.3,17.0,13.62,0.0
2018,4,30,5,45,71.5,32.5,2.25,6.95,41.5,30.22,17.45
2018,4,30,6,0,110.0,50.0,2.5,7.6,66.0,55.18,37.08
2018,4,30,6,15,151.0,70.0,2.55,8.05,101.0,87.47,63.09
2018,4,30,6,30,192.0,90.0,2.6,8.5,136.0,124.74,94.35
2018,4,30,6,45,283.5,101.5,2.65,8.95,188.0,171.65,132.83
2018,4,30,7,0,375.0,113.0,2.7,9.4,240.0,229.99,181.92
2018,4,30,7,15,371.0,132.0,2.7,9.85,275.5,269.67,217.31
2018,4,30,7,30,367.0,151.0,2.7,10.3,311.0,308.59,250.98
2018,4,30,7,45,285.0,183.0,2.7,10.75,316.5,319.8,260.99
2018,4,30,8,0,203.0,215.0,2.7,11.2,322.0,321.58,261.96
2018,4,30,8,15,155.0,238.0,2.7,11.5,324.0,327.69,265.93
2018,4,30,8,30,107.0,261.0,2.7,11.8,326.0,325.52,262.71
2018,4,30,8,45,134.5,291.5,2.7,12.1,379.5,383.91,308.34
2018,4,30,9,0,162.0,322.0,2.7,12.4,433.0,441.24,352.11
2018,4,30,9,15,233.0,332.0,2.75,12.65,502.0,512.79,407.45
2018,4,30,9,30,304.0,342.0,2.8,12.9,571.0,594.31,469.06
2018,4,30,9,45,277.5,365.5,2.9,13.1,581.5,608.11,477.29
2018,4,30,10,0,251.0,389.0,3.0,13.3,592.0,619.31,483.92
2018,4,30,10,15,299.5,385.5,3.05,13.5,636.0,667.29,519.82
2018,4,30,10,30,348.0,382.0,3.1,13.7,680.0,716.74,556.15
2018,4,30,10,45,543.5,303.5,3.15,13.9,781.5,834.43,645.62
2018,4,30,11,0,739.0,225.0,3.2,14.1,883.0,953.56,731.32
2018,4,30,11,15,829.5,176.5,3.25,14.15,925.0,998.85,761.09
2018,4,30,11,30,920.0,128.0,3.3,14.2,967.0,1041.09,789.27
2018,4,30,11,45,920.0,129.0,3.3,14.25,972.0,1048.54,793.51
2018,4,30,12,0,920.0,130.0,3.3,14.3,977.0,1052.48,795.84
2018,4,30,12,15,920.0,129.5,3.4,14.35,974.5,1051.37,795.78
2018,4,30,12,30,920.0,129.0,3.5,14.4,972.0,1046.76,793.5
2018,4,30,12,45,918.0,128.0,3.55,14.45,961.5,1036.17,786.9
2018,4,30,13,0,916.0,127.0,3.6,14.5,951.0,1022.17,778.12
2018,4,30,13,15,911.5,126.5,3.65,14.5,932.5,1002.95,766.0
2018,4,30,13,30,907.0,126.0,3.7,14.5,914.0,980.54,751.75
2018,4,30,13,45,900.5,125.0,3.75,14.5,888.5,952.75,733.76
2018,4,30,14,0,894.0,124.0,3.8,14.5,863.0,922.13,713.76
2018,4,30,14,15,886.0,121.5,3.85,14.4,830.5,886.03,690.04
2018,4,30,14,30,878.0,119.0,3.9,14.3,798.0,847.54,664.43
2018,4,30,14,45,867.5,116.5,3.9,14.25,760.0,804.9,635.2
2018,4,30,15,0,857.0,114.0,3.9,14.2,722.0,762.86,606.15
2018,4,30,15,15,842.5,111.5,3.9,14.2,678.5,713.69,571.34
2018,4,30,15,30,828.0,109.0,3.9,14.2,635.0,663.55,533.75
2018,4,30,15,45,809.5,105.0,3.9,13.9,587.0,608.71,491.8
2018,4,30,16,0,791.0,101.0,3.9,13.6,539.0,553.84,448.61
2018,4,30,16,15,767.0,96.5,3.9,13.3,488.5,495.88,401.69
2018,4,30,16,30,743.0,92.0,3.9,13.0,438.0,438.69,353.94
2018,4,30,16,45,709.5,86.5,3.85,12.75,385.5,378.22,302.09
2018,4,30,17,0,676.0,81.0,3.8,12.5,333.0,320.48,251.17
2018,4,30,17,15,628.0,74.5,3.7,11.95,280.5,260.48,198.02
2018,4,30,17,30,580.0,68.0,3.6,11.4,228.0,205.43,148.73
2018,4,30,17,45,508.5,60.5,3.55,10.9,179.0,150.38,101.25
2018,4,30,18,0,437.0,53.0,3.5,10.4,130.0,103.51,63.25
2018,4,30,18,15,326.5,42.0,3.45,9.85,89.0,59.1,32.65
2018,4,30,18,30,216.0,31.0,3.4,9.3,48.0,26.37,14.51
2018,4,30,18,45,113.5,16.5,3.35,8.8,25.0,16.22,0.0
2018,4,30,19,0,11.0,2.0,3.3,8.3,2.0,0.0,0.0
2018,4,30,19,15,5.5,1.0,3.25,8.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,1.9,5.3,3.5,3.44,0.0
2018,5,1,5,30,3.0,7.0,2.2,6.0,7.0,6.8,0.0
2018,5,1,5,45,1.5,14.5,2.55,6.65,14.5,14.03,5.76
2018,5,1,6,0,0.0,22.0,2.9,7.3,22.0,21.23,12.57
2018,5,1,6,15,2.0,35.0,2.9,7.9,35.5,34.08,23.89
2018,5,1,6,30,4.0,48.0,2.9,8.5,49.0,47.17,35.33
2018,5,1,6,45,100.5,83.5,2.85,9.15,118.0,107.22,84.02
2018,5,1,7,0,197.0,119.0,2.8,9.8,187.0,179.2,143.4
2018,5,1,7,15,221.5,141.5,2.75,10.4,229.5,222.47,180.07
2018,5,1,7,30,246.0,164.0,2.7,11.0,272.0,268.37,218.32
2018,5,1,7,45,483.5,138.5,2.65,11.65,383.0,373.89,304.29
2018,5,1,8,0,721.0,113.0,2.6,12.3,494.0,502.83,407.38
2018,5,1,8,15,769.5,109.5,2.65,12.85,550.5,564.6,455.82
2018,5,1,8,30,818.0,106.0,2.7,13.4,607.0,629.42,505.62
2018,5,1,8,45,837.0,107.5,2.7,13.9,652.5,682.02,544.5
2018,5,1,9,0,856.0,109.0,2.7,14.4,698.0,734.2,580.79
2018,5,1,9,15,873.5,109.0,2.75,14.85,740.0,780.57,611.9
2018,5,1,9,30,891.0,109.0,2.8,15.3,782.0,827.88,643.27
2018,5,1,9,45,906.5,107.0,2.8,15.75,818.0,870.04,670.23
2018,5,1,10,0,922.0,105.0,2.8,16.2,854.0,910.34,695.59
2018,5,1,10,15,929.5,105.0,2.8,16.55,882.0,943.46,716.01
2018,5,1,10,30,937.0,105.0,2.8,16.9,910.0,973.8,734.47
2018,5,1,10,45,942.5,106.0,2.85,17.25,931.5,1000.36,750.75
2018,5,1,11,0,948.0,107.0,2.9,17.6,953.0,1023.74,764.93
2018,5,1,11,15,951.0,107.0,2.85,17.9,966.0,1040.34,773.86
2018,5,1,11,30,954.0,107.0,2.8,18.2,979.0,1053.47,780.59
2018,5,1,11,45,955.0,107.5,2.8,18.45,984.5,1061.59,784.8
2018,5,1,12,0,956.0,108.0,2.8,18.7,990.0,1066.1,786.81
2018,5,1,12,15,957.0,106.5,2.85,18.85,987.5,1064.89,786.05
2018,5,1,12,30,958.0,105.0,2.9,19.0,985.0,1060.03,783.09
2018,5,1,12,45,957.0,104.0,2.95,19.15,974.5,1050.08,776.94
2018,5,1,13,0,956.0,103.0,3.0,19.3,964.0,1036.56,768.57
2018,5,1,13,15,898.0,135.5,3.1,19.35,932.0,999.75,745.55
2018,5,1,13,30,840.0,168.0,3.2,19.4,900.0,966.64,724.97
2018,5,1,13,45,793.0,186.5,3.3,19.4,861.5,922.92,697.05
2018,5,1,14,0,746.0,205.0,3.4,19.4,823.0,881.83,670.65
2018,5,1,14,15,770.0,182.0,3.55,19.25,799.0,855.54,654.86
2018,5,1,14,30,794.0,159.0,3.7,19.1,775.0,823.36,634.61
2018,5,1,14,45,749.5,167.5,3.85,18.9,726.5,769.48,598.66
2018,5,1,15,0,705.0,176.0,4.0,18.7,678.0,714.72,560.08
2018,5,1,15,15,684.0,169.0,4.0,18.7,631.5,662.23,521.67
2018,5,1,15,30,663.0,162.0,4.0,18.7,585.0,609.77,482.48
2018,5,1,15,45,476.5,198.5,4.3,17.85,490.5,497.73,396.71
2018,5,1,16,0,290.0,235.0,4.6,17.0,396.0,400.91,320.78
2018,5,1,16,15,296.5,209.5,4.8,16.3,361.0,362.87,291.87
2018,5,1,16,30,303.0,184.0,5.0,15.6,326.0,323.79,260.87
2018,5,1,16,45,391.5,145.5,5.15,14.9,306.5,306.25,245.65
2018,5,1,17,0,480.0,107.0,5.3,14.2,287.0,276.54,218.21
2018,5,1,17,15,514.5,87.0,5.35,13.35,253.5,239.91,183.82
2018,5,1,17,30,549.0,67.0,5.4,12.5,220.0,197.72,143.39
2018,5,1,17,45,461.5,59.5,5.45,11.6,169.5,141.51,95.8
2018,5,1,18,0,374.0,52.0,5.5,10.7,119.0,95.32,59.12
2018,5,1,18,15,289.5,40.5,5.3,10.15,82.5,55.05,30.44
2018,5,1,18,30,205.0,29.0,5.1,9.6,46.0,24.95,13.87
2018,5,1,18,45,114.5,16.5,4.9,9.0,25.0,16.22,0.0
2018,5,1,19,0,24.0,4.0,4.7,8.4,4.0,0.0,0.0
2018,5,1,19,15,12.0,2.0,4.55,8.15,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.5,11.5,2.05,7.5,15.0,11.3,0.0
2018,5,2,5,30,127.0,23.0,2.1,7.7,30.0,18.28,0.0
2018,5,2,5,45,242.0,36.5,2.15,7.9,67.0,38.23,20.77
2018,5,2,6,0,357.0,50.0,2.2,8.1,104.0,76.79,45.4
2018,5,2,6,15,441.0,59.5,2.15,8.35,152.0,121.15,78.93
2018,5,2,6,30,525.0,69.0,2.1,8.6,200.0,174.38,123.23
2018,5,2,6,45,580.5,76.5,2.05,8.85,252.0,227.77,170.6
2018,5,2,7,0,636.0,84.0,2.0,9.1,304.0,287.15,223.35
2018,5,2,7,15,676.5,89.0,1.95,9.55,357.0,344.13,273.63
2018,5,2,7,30,717.0,94.0,1.9,10.0,410.0,404.81,325.6
2018,5,2,7,45,747.5,97.5,1.85,10.4,462.0,462.51,373.74
2018,5,2,8,0,778.0,101.0,1.8,10.8,514.0,522.31,421.86
2018,5,2,8,15,801.5,103.5,1.75,11.45,563.5,578.36,465.02
2018,5,2,8,30,825.0,106.0,1.7,12.1,613.0,635.03,507.04
2018,5,2,8,45,844.5,107.0,1.7,12.75,659.0,687.72,545.04
2018,5,2,9,0,864.0,108.0,1.7,13.4,705.0,740.02,580.18
2018,5,2,9,15,878.0,109.0,1.7,13.95,745.5,785.06,609.08
2018,5,2,9,30,892.0,110.0,1.7,14.5,786.0,830.72,637.95
2018,5,2,9,45,903.5,109.5,1.75,15.05,820.5,871.08,663.24
2018,5,2,10,0,915.0,109.0,1.8,15.6,855.0,909.33,686.87
2018,5,2,10,15,922.5,109.5,1.9,16.0,883.0,942.71,708.01
2018,5,2,10,30,930.0,110.0,2.0,16.4,911.0,973.35,727.29
2018,5,2,10,45,935.5,110.5,2.15,16.8,932.0,999.19,743.97
2018,5,2,11,0,941.0,111.0,2.3,17.2,953.0,1021.88,758.61
2018,5,2,11,15,944.0,111.0,2.5,17.45,966.0,1038.34,770.19
2018,5,2,11,30,947.0,111.0,2.7,17.7,979.0,1051.35,779.6
2018,5,2,11,45,948.5,111.5,2.9,18.0,984.5,1059.88,785.97
2018,5,2,12,0,950.0,112.0,3.1,18.3,990.0,1064.83,790.05
2018,5,2,12,15,951.5,110.0,3.25,18.4,987.5,1063.58,790.26
2018,5,2,12,30,953.0,108.0,3.4,18.5,985.0,1058.71,788.19
2018,5,2,12,45,953.0,106.5,3.55,18.6,975.0,1049.25,783.15
2018,5,2,13,0,953.0,105.0,3.7,18.7,965.0,1036.22,775.79
2018,5,2,13,15,949.5,104.0,3.75,18.7,947.0,1016.84,763.77
2018,5,2,13,30,946.0,103.0,3.8,18.7,929.0,994.12,749.57
2018,5,2,13,45,941.5,102.0,3.9,18.7,904.0,967.27,732.87
2018,5,2,14,0,937.0,101.0,4.0,18.7,879.0,937.37,714.0
2018,5,2,14,15,929.5,99.0,4.05,18.5,846.5,900.97,690.73
2018,5,2,14,30,922.0,97.0,4.1,18.3,814.0,862.03,665.49
2018,5,2,14,45,912.5,95.5,4.15,18.15,776.0,819.7,637.42
2018,5,2,15,0,903.0,94.0,4.2,18.0,738.0,775.38,607.59
2018,5,2,15,15,890.0,92.0,4.2,18.0,694.5,726.33,573.38
2018,5,2,15,30,877.0,90.0,4.2,18.0,651.0,676.06,537.24
2018,5,2,15,45,859.5,87.5,4.35,17.35,603.0,621.57,497.18
2018,5,2,16,0,842.0,85.0,4.5,16.7,555.0,567.54,456.03
2018,5,2,16,15,819.0,81.0,4.55,16.2,503.5,508.16,408.64
2018,5,2,16,30,796.0,77.0,4.6,15.7,452.0,449.69,360.35
2018,5,2,16,45,764.0,73.5,4.6,15.2,399.0,389.26,308.84
2018,5,2,17,0,732.0,70.0,4.6,14.7,346.0,331.3,257.88
2018,5,2,17,15,687.0,65.5,4.45,14.05,293.5,271.23,204.44
2018,5,2,17,30,642.0,61.0,4.3,13.4,241.0,214.8,153.73
2018,5,2,17,45,574.0,54.5,4.15,12.75,190.5,157.75,104.27
2018,5,2,18,0,506.0,48.0,4.0,12.1,140.0,108.38,63.98
2018,5,2,18,15,398.0,39.0,3.8,11.5,97.0,61.8,32.02
2018,5,2,18,30,290.0,30.0,3.6,10.9,54.0,27.81,13.5
2018,5,2,18,45,162.0,18.0,3.45,10.35,29.5,17.69,0.0
2018,5,2,19,0,34.0,6.0,3.3,9.8,5.0,0.0,0.0
2018,5,2,19,15,17.0,3.0,3.25,9.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,3,5,15,84.5,11.0,2.65,6.8,16.0,10.81,0.0
2018,5,3,5,30,169.0,22.0,2.9,7.3,32.0,17.35,0.0
2018,5,3,5,45,271.0,33.5,3.2,7.75,67.0,37.66,19.58
2018,5,3,6,0,373.0,45.0,3.5,8.2,102.0,74.99,43.13
2018,5,3,6,15,274.0,43.0,3.5,8.55,93.5,81.14,52.25
2018,5,3,6,30,175.0,41.0,3.5,8.9,85.0,75.8,53.23
2018,5,3,6,45,87.5,44.0,3.5,9.3,66.0,66.21,49.18
2018,5,3,7,0,0.0,47.0,3.5,9.7,47.0,45.39,33.77
2018,5,3,7,15,0.0,53.5,3.5,10.05,53.5,51.69,39.04
2018,5,3,7,30,0.0,60.0,3.5,10.4,60.0,57.99,44.22
2018,5,3,7,45,0.0,76.5,3.5,10.8,76.5,73.98,57.55
2018,5,3,8,0,0.0,93.0,3.5,11.2,93.0,89.99,70.72
2018,5,3,8,15,2.0,128.0,3.55,11.6,129.0,125.25,99.76
2018,5,3,8,30,4.0,163.0,3.6,12.0,165.0,160.86,128.62
2018,5,3,8,45,14.0,206.5,3.6,12.4,216.0,210.62,168.71
2018,5,3,9,0,24.0,250.0,3.6,12.8,267.0,261.5,208.96
2018,5,3,9,15,180.0,274.0,3.65,13.1,410.5,413.93,332.74
2018,5,3,9,30,336.0,298.0,3.7,13.4,554.0,575.56,458.75
2018,5,3,9,45,560.5,234.5,3.75,13.75,683.5,718.51,569.54
2018,5,3,10,0,785.0,171.0,3.8,14.1,813.0,864.86,676.36
2018,5,3,10,15,862.5,140.0,3.9,14.35,866.5,925.32,717.1
2018,5,3,10,30,940.0,109.0,4.0,14.6,920.0,982.28,755.5
2018,5,3,10,45,946.0,108.5,4.05,14.85,941.0,1007.72,771.5
2018,5,3,11,0,952.0,108.0,4.1,15.1,962.0,1030.0,785.58
2018,5,3,11,15,955.5,107.5,4.1,15.3,975.0,1046.54,795.61
2018,5,3,11,30,959.0,107.0,4.1,15.5,988.0,1059.61,803.4
2018,5,3,11,45,961.5,106.5,4.15,15.7,993.5,1068.14,808.58
2018,5,3,12,0,964.0,106.0,4.2,15.9,999.0,1073.06,811.47
2018,5,3,12,15,965.0,105.0,4.25,16.0,997.0,1072.31,810.99
2018,5,3,12,30,966.0,104.0,4.3,16.1,995.0,1067.9,808.19
2018,5,3,12,45,965.5,103.0,4.3,16.2,985.0,1058.35,801.73
2018,5,3,13,0,965.0,102.0,4.3,16.3,975.0,1045.2,792.98
2018,5,3,13,15,961.5,101.5,4.35,16.35,957.0,1026.15,780.82
2018,5,3,13,30,958.0,101.0,4.4,16.4,939.0,1003.72,766.58
2018,5,3,13,45,953.0,100.0,4.4,16.45,913.5,976.14,748.34
2018,5,3,14,0,948.0,99.0,4.4,16.5,888.0,945.51,727.97
2018,5,3,14,15,941.0,97.5,4.4,16.45,856.0,909.75,704.23
2018,5,3,14,30,934.0,96.0,4.4,16.4,824.0,871.39,678.51
2018,5,3,14,45,921.0,95.0,4.4,16.3,784.0,826.41,647.96
2018,5,3,15,0,908.0,94.0,4.4,16.2,744.0,779.69,615.83
2018,5,3,15,15,881.5,94.5,4.4,16.2,694.0,723.5,576.05
2018,5,3,15,30,855.0,95.0,4.4,16.2,644.0,667.26,534.85
2018,5,3,15,45,850.0,89.5,4.25,15.85,601.0,618.44,497.19
2018,5,3,16,0,845.0,84.0,4.1,15.5,558.0,568.89,457.99
2018,5,3,16,15,820.5,82.0,4.05,15.1,507.0,510.68,411.08
2018,5,3,16,30,796.0,80.0,4.0,14.7,456.0,453.5,363.56
2018,5,3,16,45,756.5,77.5,3.95,14.3,401.5,391.0,310.46
2018,5,3,17,0,717.0,75.0,3.9,13.9,347.0,331.78,258.69
2018,5,3,17,15,679.5,69.0,3.8,13.25,296.0,272.49,206.0
2018,5,3,17,30,642.0,63.0,3.7,12.6,245.0,217.55,156.4
2018,5,3,17,45,561.0,56.5,3.6,11.95,192.0,158.05,105.4
2018,5,3,18,0,480.0,50.0,3.5,11.3,139.0,107.73,64.77
2018,5,3,18,15,384.5,40.5,3.45,10.7,97.5,62.89,33.42
2018,5,3,18,30,289.0,31.0,3.4,10.1,56.0,29.23,14.65
2018,5,3,18,45,162.5,18.0,3.4,9.5,30.5,17.69,0.0
2018,5,3,19,0,36.0,5.0,3.4,8.9,5.0,4.91,0.0
2018,5,3,19,15,18.0,2.5,3.4,8.65,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,4,5,15,35.0,10.5,1.8,5.65,12.5,10.32,0.0
2018,5,4,5,30,70.0,21.0,2.1,6.2,25.0,17.68,2.32
2018,5,4,5,45,145.5,37.0,2.45,6.75,56.5,37.67,22.36
2018,5,4,6,0,221.0,53.0,2.8,7.3,88.0,68.64,44.09
2018,5,4,6,15,390.5,58.5,2.85,7.9,147.5,114.45,75.8
2018,5,4,6,30,560.0,64.0,2.9,8.5,207.0,178.9,126.25
