Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,24,4,45,13.0,2.5,1.7,6.1,3.0,0.0,0.0
2018,5,24,5,0,26.0,5.0,1.8,6.4,6.0,4.91,0.0
2018,5,24,5,15,100.5,16.0,2.05,6.95,26.0,12.25,1.14
2018,5,24,5,30,175.0,27.0,2.3,7.5,46.0,23.04,12.08
2018,5,24,5,45,230.5,31.5,2.6,8.1,70.5,41.91,22.04
2018,5,24,6,0,286.0,36.0,2.9,8.7,95.0,67.34,39.87
2018,5,24,6,15,143.0,39.5,2.85,9.1,69.0,62.51,42.56
2018,5,24,6,30,0.0,43.0,2.8,9.5,43.0,41.52,30.5
2018,5,24,6,45,0.0,52.5,2.8,9.95,52.5,50.72,38.35
2018,5,24,7,0,0.0,62.0,2.8,10.4,62.0,59.92,46.05
2018,5,24,7,15,0.0,66.0,2.8,10.85,66.0,63.8,49.1
2018,5,24,7,30,0.0,70.0,2.8,11.3,70.0,67.68,52.11
2018,5,24,7,45,0.5,105.5,2.75,11.75,106.0,102.31,80.89
2018,5,24,8,0,1.0,141.0,2.7,12.2,142.0,137.06,109.2
2018,5,24,8,15,4.0,163.0,2.75,12.65,166.0,160.39,127.77
2018,5,24,8,30,7.0,185.0,2.8,13.1,190.0,184.06,146.42
2018,5,24,8,45,11.0,211.5,2.8,13.6,219.5,213.16,169.17
2018,5,24,9,0,15.0,238.0,2.8,14.1,249.0,242.68,191.93
2018,5,24,9,15,21.5,270.0,2.9,14.55,286.5,279.93,220.62
2018,5,24,9,30,28.0,302.0,3.0,15.0,324.0,321.64,252.35
2018,5,24,9,45,152.5,325.0,3.05,15.45,453.5,456.25,358.44
2018,5,24,10,0,277.0,348.0,3.1,15.9,583.0,599.05,466.41
2018,5,24,10,15,328.5,356.5,3.2,16.3,644.0,662.96,512.56
2018,5,24,10,30,380.0,365.0,3.3,16.7,705.0,728.42,559.51
2018,5,24,10,45,463.0,338.5,3.4,17.05,761.5,794.77,607.91
2018,5,24,11,0,546.0,312.0,3.5,17.4,818.0,857.27,653.02
2018,5,24,11,15,538.5,312.0,3.6,17.6,816.5,858.18,652.87
2018,5,24,11,30,531.0,312.0,3.7,17.8,815.0,856.81,651.63
2018,5,24,11,45,601.0,284.0,3.8,18.05,856.0,903.0,685.58
2018,5,24,12,0,671.0,256.0,3.9,18.3,897.0,946.88,716.92
2018,5,24,12,15,469.5,349.5,4.05,18.35,797.5,838.64,636.19
2018,5,24,12,30,268.0,443.0,4.2,18.4,698.0,725.04,550.05
2018,5,24,12,45,237.0,433.0,4.35,18.45,657.0,681.53,519.45
2018,5,24,13,0,206.0,423.0,4.5,18.5,616.0,631.64,483.64
2018,5,24,13,15,309.5,397.0,4.65,18.2,680.5,706.77,543.18
2018,5,24,13,30,413.0,371.0,4.8,17.9,745.0,776.29,597.54
2018,5,24,13,45,414.5,367.5,4.95,17.6,734.5,763.75,589.99
2018,5,24,14,0,416.0,364.0,5.1,17.3,724.0,749.61,581.64
2018,5,24,14,15,389.0,359.0,5.2,16.75,686.0,703.69,549.67
2018,5,24,14,30,362.0,354.0,5.3,16.2,648.0,662.52,520.71
2018,5,24,14,45,293.5,353.0,5.4,15.65,584.5,592.83,468.65
2018,5,24,15,0,225.0,352.0,5.5,15.1,521.0,523.43,415.93
2018,5,24,15,15,146.5,323.5,5.5,15.1,431.0,428.21,341.3
2018,5,24,15,30,68.0,295.0,5.5,15.1,341.0,336.28,268.1
2018,5,24,15,45,70.0,269.0,5.55,13.8,313.5,308.13,247.82
2018,5,24,16,0,72.0,243.0,5.6,12.5,286.0,279.78,226.77
2018,5,24,16,15,129.0,222.0,5.45,12.1,291.5,287.51,234.46
2018,5,24,16,30,186.0,201.0,5.3,11.7,297.0,287.19,234.77
2018,5,24,16,45,302.0,170.0,5.2,11.3,307.0,297.84,243.02
2018,5,24,17,0,418.0,139.0,5.1,10.9,317.0,295.6,238.55
2018,5,24,17,15,422.5,119.5,4.95,10.65,279.0,253.91,201.04
2018,5,24,17,30,427.0,100.0,4.8,10.4,241.0,211.54,162.19
2018,5,24,17,45,402.0,85.5,4.65,10.2,200.5,166.99,122.16
2018,5,24,18,0,377.0,71.0,4.5,10.0,160.0,125.21,85.39
2018,5,24,18,15,311.5,60.5,4.25,9.75,122.0,85.81,54.57
2018,5,24,18,30,246.0,50.0,4.0,9.5,84.0,53.7,32.79
2018,5,24,18,45,154.5,35.0,3.8,9.3,53.5,27.31,17.09
2018,5,24,19,0,63.0,20.0,3.6,9.1,23.0,16.8,0.0
2018,5,24,19,15,31.5,10.0,3.45,9.0,11.5,9.83,0.0
2018,5,24,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,7.6,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,7.8,7.0,6.88,0.0
2018,5,25,5,15,6.0,19.5,1.65,8.1,20.0,18.43,5.2
2018,5,25,5,30,8.0,32.0,1.9,8.4,33.0,30.56,19.7
2018,5,25,5,45,17.0,49.0,2.15,8.7,52.0,47.13,34.11
2018,5,25,6,0,26.0,66.0,2.4,9.0,71.0,65.55,49.86
2018,5,25,6,15,30.5,80.5,2.45,9.3,88.5,82.07,64.16
2018,5,25,6,30,35.0,95.0,2.5,9.6,106.0,99.14,78.82
2018,5,25,6,45,42.5,119.5,2.6,9.95,135.0,127.01,102.38
2018,5,25,7,0,50.0,144.0,2.7,10.3,164.0,155.91,126.51
2018,5,25,7,15,59.0,156.5,2.65,10.75,183.0,174.91,142.02
2018,5,25,7,30,68.0,169.0,2.6,11.2,202.0,194.8,158.11
2018,5,25,7,45,53.0,181.0,2.6,11.65,208.5,202.9,164.22
2018,5,25,8,0,38.0,193.0,2.6,12.1,215.0,209.4,168.73
2018,5,25,8,15,67.5,238.0,2.6,12.55,281.0,273.67,220.15
2018,5,25,8,30,97.0,283.0,2.6,13.0,347.0,340.97,272.73
2018,5,25,8,45,107.5,310.5,2.65,13.45,385.5,380.47,302.45
2018,5,25,9,0,118.0,338.0,2.7,13.9,424.0,424.26,335.08
2018,5,25,9,15,113.0,335.0,2.7,14.2,421.0,423.05,333.06
2018,5,25,9,30,108.0,332.0,2.7,14.5,418.0,421.02,330.67
2018,5,25,9,45,65.5,306.5,2.75,14.8,359.5,359.23,281.72
2018,5,25,10,0,23.0,281.0,2.8,15.1,301.0,298.72,233.3
2018,5,25,10,15,15.0,225.0,2.85,15.2,238.0,232.98,181.91
2018,5,25,10,30,7.0,169.0,2.9,15.3,175.0,170.98,132.74
2018,5,25,10,45,9.5,197.0,2.95,15.35,205.5,201.06,156.57
2018,5,25,11,0,12.0,225.0,3.0,15.4,236.0,231.27,180.14
2018,5,25,11,15,10.0,200.5,3.05,15.55,210.0,205.42,159.59
2018,5,25,11,30,8.0,176.0,3.1,15.7,184.0,179.5,139.06
2018,5,25,11,45,5.0,149.5,3.2,15.9,154.5,150.58,115.98
2018,5,25,12,0,2.0,123.0,3.3,16.1,125.0,121.66,92.79
2018,5,25,12,15,8.5,185.5,3.4,16.2,193.5,189.45,146.81
2018,5,25,12,30,15.0,248.0,3.5,16.3,262.0,257.47,200.01
2018,5,25,12,45,16.0,263.5,3.6,16.35,278.5,273.61,212.42
2018,5,25,13,0,17.0,279.0,3.7,16.4,295.0,289.67,224.88
2018,5,25,13,15,18.5,262.5,3.75,16.35,279.5,278.75,216.73
2018,5,25,13,30,20.0,246.0,3.8,16.3,264.0,263.02,204.9
2018,5,25,13,45,24.5,270.5,3.9,16.2,292.0,291.06,227.13
2018,5,25,14,0,29.0,295.0,4.0,16.1,320.0,318.76,248.97
2018,5,25,14,15,274.5,248.5,4.05,15.95,472.5,492.4,391.38
2018,5,25,14,30,520.0,202.0,4.1,15.8,625.0,647.93,514.35
2018,5,25,14,45,495.0,221.0,4.15,15.7,609.5,625.91,496.63
2018,5,25,15,0,470.0,240.0,4.2,15.6,594.0,606.11,481.39
2018,5,25,15,15,524.5,215.0,4.2,15.6,589.0,600.21,478.5
2018,5,25,15,30,579.0,190.0,4.2,15.6,584.0,590.28,472.03
2018,5,25,15,45,535.0,183.0,4.15,15.15,528.0,526.27,423.01
2018,5,25,16,0,491.0,176.0,4.1,14.7,472.0,466.91,376.8
2018,5,25,16,15,559.5,151.0,4.0,14.4,461.5,455.21,367.66
2018,5,25,16,30,628.0,126.0,3.9,14.1,451.0,434.15,349.73
2018,5,25,16,45,604.0,118.5,3.85,13.75,404.5,382.16,306.07
2018,5,25,17,0,580.0,111.0,3.8,13.4,358.0,331.96,262.88
2018,5,25,17,15,583.5,96.0,3.7,13.05,317.0,285.45,221.22
2018,5,25,17,30,587.0,81.0,3.6,12.7,276.0,238.18,177.82
2018,5,25,17,45,530.0,72.5,3.45,12.3,226.0,183.52,130.04
2018,5,25,18,0,473.0,64.0,3.3,11.9,176.0,135.12,88.9
2018,5,25,18,15,416.5,54.5,3.15,11.55,136.0,92.23,55.1
2018,5,25,18,30,360.0,45.0,3.0,11.2,96.0,55.87,30.98
2018,5,25,18,45,246.0,33.0,2.8,10.85,62.0,25.59,15.71
2018,5,25,19,0,132.0,21.0,2.6,10.5,28.0,16.66,0.0
2018,5,25,19,15,66.0,10.5,2.5,10.3,14.0,10.32,0.0
2018,5,25,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,1.5,8.75,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,1.6,8.9,6.0,5.9,0.0
2018,5,26,5,15,4.5,18.0,1.7,9.15,18.0,17.38,5.06
2018,5,26,5,30,4.0,30.0,1.8,9.4,30.0,28.83,18.26
2018,5,26,5,45,17.0,46.5,1.95,9.7,49.5,45.01,32.2
2018,5,26,6,0,30.0,63.0,2.1,10.0,69.0,63.41,47.67
2018,5,26,6,15,18.5,62.0,2.1,10.4,66.0,62.89,47.97
2018,5,26,6,30,7.0,61.0,2.1,10.8,63.0,60.61,46.53
2018,5,26,6,45,12.0,93.5,2.05,11.2,98.0,93.55,74.4
2018,5,26,7,0,17.0,126.0,2.0,11.6,133.0,127.17,102.34
2018,5,26,7,15,34.5,146.0,1.95,11.95,162.0,155.02,124.97
2018,5,26,7,30,52.0,166.0,1.9,12.3,191.0,184.62,148.9
2018,5,26,7,45,26.0,134.0,1.85,12.65,146.5,143.58,114.69
2018,5,26,8,0,0.0,102.0,1.8,13.0,102.0,98.71,77.05
2018,5,26,8,15,0.0,112.0,1.7,13.35,112.0,108.43,84.76
2018,5,26,8,30,0.0,122.0,1.6,13.7,122.0,118.18,92.33
2018,5,26,8,45,2.5,145.0,1.55,14.05,147.0,142.34,111.57
2018,5,26,9,0,5.0,168.0,1.5,14.4,172.0,166.78,130.75
2018,5,26,9,15,6.0,171.5,1.5,14.85,176.5,171.24,133.78
2018,5,26,9,30,7.0,175.0,1.5,15.3,181.0,175.77,136.92
2018,5,26,9,45,25.0,195.0,1.5,15.75,216.5,213.52,166.82
2018,5,26,10,0,43.0,215.0,1.5,16.2,252.0,250.24,195.4
2018,5,26,10,15,35.0,265.5,1.5,16.65,296.0,294.94,228.37
2018,5,26,10,30,27.0,316.0,1.5,17.1,340.0,339.44,260.51
2018,5,26,10,45,28.5,331.5,1.55,17.5,357.5,357.41,273.15
2018,5,26,11,0,30.0,347.0,1.6,17.9,375.0,375.35,285.85
2018,5,26,11,15,58.5,335.0,1.7,18.2,390.5,391.87,299.07
2018,5,26,11,30,87.0,323.0,1.8,18.5,406.0,414.88,316.99
2018,5,26,11,45,271.0,300.0,1.9,18.75,559.5,581.65,444.44
2018,5,26,12,0,455.0,277.0,2.0,19.0,713.0,750.09,566.4
2018,5,26,12,15,687.0,200.5,2.15,19.2,856.5,905.34,674.85
2018,5,26,12,30,919.0,124.0,2.3,19.4,1000.0,1046.66,767.18
2018,5,26,12,45,922.5,120.5,2.45,19.55,992.0,1039.27,762.38
2018,5,26,13,0,926.0,117.0,2.6,19.7,984.0,1028.46,756.96
2018,5,26,13,15,922.0,116.5,2.7,19.85,966.5,1010.06,746.07
2018,5,26,13,30,918.0,116.0,2.8,20.0,949.0,988.54,733.15
2018,5,26,13,45,912.0,115.0,2.95,20.15,924.5,961.66,717.03
2018,5,26,14,0,906.0,114.0,3.1,20.3,900.0,931.99,698.87
2018,5,26,14,15,898.0,113.5,3.2,20.25,869.5,898.46,678.05
2018,5,26,14,30,890.0,113.0,3.3,20.2,839.0,862.58,655.4
2018,5,26,14,45,879.5,111.5,3.4,20.2,802.0,821.54,628.73
2018,5,26,15,0,869.0,110.0,3.5,20.2,765.0,778.74,600.46
2018,5,26,15,15,855.0,108.5,3.5,20.2,723.0,731.86,568.45
2018,5,26,15,30,841.0,107.0,3.5,20.2,681.0,685.19,535.78
2018,5,26,15,45,811.0,107.5,3.65,19.8,630.5,628.07,494.21
2018,5,26,16,0,781.0,108.0,3.8,19.4,580.0,571.92,452.1
2018,5,26,16,15,770.5,101.5,3.85,19.0,534.5,520.59,412.32
2018,5,26,16,30,760.0,95.0,3.9,18.6,489.0,468.99,370.94
2018,5,26,16,45,733.0,90.0,3.95,18.2,438.0,411.63,323.69
2018,5,26,17,0,706.0,85.0,4.0,17.8,387.0,355.28,275.89
2018,5,26,17,15,666.0,81.0,4.05,17.1,336.5,298.57,227.08
2018,5,26,17,30,626.0,77.0,4.1,16.4,286.0,245.69,180.63
2018,5,26,17,45,569.5,70.5,4.15,15.75,236.5,190.87,133.19
2018,5,26,18,0,513.0,64.0,4.2,15.1,187.0,142.22,92.15
2018,5,26,18,15,428.0,56.0,4.25,14.25,142.0,95.5,56.76
2018,5,26,18,30,343.0,48.0,4.3,13.4,97.0,57.57,32.42
2018,5,26,18,45,227.5,35.0,4.35,12.6,62.5,27.2,17.04
2018,5,26,19,0,112.0,22.0,4.4,11.8,28.0,17.46,0.0
2018,5,26,19,15,56.0,11.0,4.35,11.4,14.0,10.81,0.0
2018,5,26,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,27,4,45,32.0,6.0,1.4,7.9,7.0,0.0,0.0
2018,5,27,5,0,64.0,12.0,1.5,8.2,14.0,11.8,0.0
2018,5,27,5,15,182.0,25.5,1.65,8.8,43.5,20.02,7.22
2018,5,27,5,30,300.0,39.0,1.8,9.4,73.0,36.22,21.43
2018,5,27,5,45,395.5,47.5,1.95,10.05,116.0,68.83,38.6
2018,5,27,6,0,491.0,56.0,2.1,10.7,159.0,112.38,68.76
2018,5,27,6,15,555.5,62.0,2.05,11.55,208.0,158.73,106.29
2018,5,27,6,30,620.0,68.0,2.0,12.4,257.0,212.24,152.07
2018,5,27,6,45,645.5,75.5,1.9,13.25,304.0,262.74,197.21
2018,5,27,7,0,671.0,83.0,1.8,14.1,351.0,315.66,243.57
2018,5,27,7,15,635.5,104.5,1.9,14.85,385.5,360.08,282.83
2018,5,27,7,30,600.0,126.0,2.0,15.6,420.0,400.08,316.75
2018,5,27,7,45,623.0,133.5,2.05,16.4,467.0,451.48,357.81
2018,5,27,8,0,646.0,141.0,2.1,17.2,514.0,504.26,398.56
2018,5,27,8,15,732.5,123.5,2.2,17.8,580.0,571.52,450.33
2018,5,27,8,30,819.0,106.0,2.3,18.4,646.0,645.13,505.54
2018,5,27,8,45,853.5,100.0,2.35,19.0,695.0,698.67,543.4
2018,5,27,9,0,888.0,94.0,2.4,19.6,744.0,754.03,580.13
2018,5,27,9,15,898.0,95.5,2.45,20.2,782.5,798.44,608.51
2018,5,27,9,30,908.0,97.0,2.5,20.8,821.0,841.13,635.38
2018,5,27,9,45,916.0,97.5,2.55,21.4,853.5,879.17,658.72
2018,5,27,10,0,924.0,98.0,2.6,22.0,886.0,914.92,680.31
2018,5,27,10,15,929.5,99.0,2.6,22.5,912.0,946.45,698.75
2018,5,27,10,30,935.0,100.0,2.6,23.0,938.0,975.2,715.22
2018,5,27,10,45,939.5,100.5,2.65,23.45,958.0,999.57,729.37
2018,5,27,11,0,944.0,101.0,2.7,23.9,978.0,1020.84,741.53
2018,5,27,11,15,946.0,101.5,2.8,24.25,990.5,1036.45,750.87
2018,5,27,11,30,948.0,102.0,2.9,24.6,1003.0,1048.7,758.17
2018,5,27,11,45,949.0,101.5,2.95,25.0,1007.5,1055.53,761.48
2018,5,27,12,0,950.0,101.0,3.0,25.4,1012.0,1058.9,762.74
2018,5,27,12,15,950.0,100.5,3.05,25.6,1009.5,1057.8,761.88
2018,5,27,12,30,950.0,100.0,3.1,25.8,1007.0,1053.23,758.95
2018,5,27,12,45,948.5,100.0,3.2,26.05,997.5,1044.22,753.58
2018,5,27,13,0,947.0,100.0,3.3,26.3,988.0,1031.8,746.12
2018,5,27,13,15,945.0,98.5,3.35,26.45,971.0,1014.02,735.15
2018,5,27,13,30,943.0,97.0,3.4,26.6,954.0,992.97,722.15
2018,5,27,13,45,938.5,96.0,3.45,26.75,930.0,966.97,705.92
2018,5,27,14,0,934.0,95.0,3.5,26.9,906.0,938.02,687.74
2018,5,27,14,15,928.0,93.5,3.5,26.85,875.5,904.47,666.65
2018,5,27,14,30,922.0,92.0,3.5,26.8,845.0,868.36,643.76
2018,5,27,14,45,914.0,90.5,3.55,26.8,809.0,828.29,618.12
2018,5,27,15,0,906.0,89.0,3.6,26.8,773.0,786.19,590.81
2018,5,27,15,15,894.5,87.5,3.6,26.8,731.5,739.73,559.92
2018,5,27,15,30,883.0,86.0,3.6,26.8,690.0,691.96,527.74
2018,5,27,15,45,869.0,83.5,3.55,26.4,644.5,640.52,491.43
2018,5,27,16,0,855.0,81.0,3.5,26.0,599.0,588.49,453.05
2018,5,27,16,15,835.5,78.5,3.45,25.6,550.0,533.15,411.03
2018,5,27,16,30,816.0,76.0,3.4,25.2,501.0,478.05,367.87
2018,5,27,16,45,790.5,73.0,3.4,24.75,450.0,420.56,321.68
2018,5,27,17,0,765.0,70.0,3.4,24.3,399.0,364.72,275.31
2018,5,27,17,15,729.5,66.0,3.4,23.4,347.5,306.53,226.42
2018,5,27,17,30,694.0,62.0,3.4,22.5,296.0,251.62,179.15
2018,5,27,17,45,642.5,57.5,3.4,21.65,246.0,196.26,131.85
2018,5,27,18,0,591.0,53.0,3.4,20.8,196.0,145.09,89.17
2018,5,27,18,15,513.5,46.5,3.5,19.65,150.0,96.14,52.45
2018,5,27,18,30,436.0,40.0,3.6,18.5,104.0,55.96,27.52
2018,5,27,18,45,312.0,30.5,3.7,17.4,67.5,23.63,13.84
2018,5,27,19,0,188.0,21.0,3.8,16.3,31.0,17.12,0.0
2018,5,27,19,15,94.0,10.5,3.85,15.6,15.5,10.32,0.0
2018,5,27,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,28,4,45,57.5,6.5,1.65,9.75,8.0,0.0,0.0
2018,5,28,5,0,115.0,13.0,1.8,10.0,16.0,12.78,0.0
2018,5,28,5,15,254.5,23.0,2.0,10.6,47.5,18.13,6.31
2018,5,28,5,30,394.0,33.0,2.2,11.2,79.0,31.83,16.52
2018,5,28,5,45,481.5,39.5,2.35,11.8,122.5,67.43,33.98
2018,5,28,6,0,569.0,46.0,2.5,12.4,166.0,112.93,65.38
2018,5,28,6,15,625.0,51.0,2.4,13.2,215.0,162.3,105.83
2018,5,28,6,30,681.0,56.0,2.3,14.0,264.0,216.49,152.74
2018,5,28,6,45,719.0,60.0,2.2,14.85,315.5,270.37,200.64
2018,5,28,7,0,757.0,64.0,2.1,15.7,367.0,327.97,250.92
2018,5,28,7,15,784.5,67.0,2.05,16.7,418.0,383.81,298.52
2018,5,28,7,30,812.0,70.0,2.0,17.7,469.0,442.12,346.31
2018,5,28,7,45,832.0,72.5,1.95,18.65,518.5,497.2,389.88
2018,5,28,8,0,852.0,75.0,1.9,19.6,568.0,552.97,432.17
2018,5,28,8,15,867.5,77.5,1.9,20.4,615.0,606.43,471.55
2018,5,28,8,30,883.0,80.0,1.9,21.2,662.0,659.61,509.29
2018,5,28,8,45,895.0,82.0,1.9,22.05,705.5,709.28,541.68
2018,5,28,9,0,907.0,84.0,1.9,22.9,749.0,757.83,571.89
2018,5,28,9,15,915.5,86.0,2.0,23.55,787.0,802.29,599.95
2018,5,28,9,30,924.0,88.0,2.1,24.2,825.0,844.89,626.4
2018,5,28,9,45,929.5,90.0,2.15,24.9,857.5,882.86,648.9
2018,5,28,10,0,935.0,92.0,2.2,25.6,890.0,918.35,669.54
2018,5,28,10,15,940.5,93.0,2.35,26.2,916.5,950.18,688.84
2018,5,28,10,30,946.0,94.0,2.5,26.8,943.0,979.2,706.25
2018,5,28,10,45,950.5,94.5,2.6,27.35,963.0,1003.79,720.45
2018,5,28,11,0,955.0,95.0,2.7,27.9,983.0,1025.27,732.68
2018,5,28,11,15,958.0,95.0,2.75,28.3,996.0,1041.51,741.62
2018,5,28,11,30,961.0,95.0,2.8,28.7,1009.0,1054.39,748.53
2018,5,28,11,45,963.5,94.5,2.8,29.05,1015.0,1062.83,752.43
2018,5,28,12,0,966.0,94.0,2.8,29.4,1021.0,1067.77,754.29
2018,5,28,12,15,964.5,95.0,2.85,29.6,1018.5,1066.73,753.49
2018,5,28,12,30,963.0,96.0,2.9,29.8,1016.0,1062.16,750.65
2018,5,28,12,45,960.5,96.5,2.95,30.0,1006.0,1052.61,744.82
2018,5,28,13,0,958.0,97.0,3.0,30.2,996.0,1039.63,736.96
2018,5,28,13,15,955.0,96.5,3.0,30.3,979.0,1021.79,725.99
2018,5,28,13,30,952.0,96.0,3.0,30.4,962.0,1000.68,713.06
2018,5,28,13,45,947.5,94.5,3.05,30.5,937.5,974.01,697.01
2018,5,28,14,0,943.0,93.0,3.1,30.6,913.0,944.38,679.02
2018,5,28,14,15,936.5,92.0,3.15,30.6,882.5,910.7,658.59
2018,5,28,14,30,930.0,91.0,3.2,30.6,852.0,874.48,636.33
2018,5,28,14,45,921.5,90.0,3.25,30.6,815.5,834.29,611.22
2018,5,28,15,0,913.0,89.0,3.3,30.6,779.0,792.09,584.48
2018,5,28,15,15,902.0,86.5,3.3,30.6,737.0,744.75,553.66
2018,5,28,15,30,891.0,84.0,3.3,30.6,695.0,696.04,521.5
2018,5,28,15,45,876.5,82.5,3.3,30.2,649.5,644.99,486.48
2018,5,28,16,0,862.0,81.0,3.3,29.8,604.0,593.37,449.25
2018,5,28,16,15,843.5,78.0,3.3,29.3,555.0,537.77,408.11
2018,5,28,16,30,825.0,75.0,3.3,28.8,506.0,482.53,365.83
2018,5,28,16,45,800.5,72.0,3.25,28.3,455.0,424.79,320.16
2018,5,28,17,0,776.0,69.0,3.2,27.8,404.0,368.84,274.41
2018,5,28,17,15,741.5,65.0,3.15,26.85,352.0,310.39,226.05
2018,5,28,17,30,707.0,61.0,3.1,25.9,300.0,255.11,179.12
2018,5,28,17,45,657.5,56.5,3.0,24.95,250.0,199.44,132.14
2018,5,28,18,0,608.0,52.0,2.9,24.0,200.0,147.76,89.48
2018,5,28,18,15,533.0,45.5,3.0,22.85,153.5,98.06,52.44
2018,5,28,18,30,458.0,39.0,3.1,21.7,107.0,56.82,26.97
2018,5,28,18,45,333.0,30.0,3.2,20.55,70.0,23.02,13.21
2018,5,28,19,0,208.0,21.0,3.3,19.4,33.0,16.99,0.0
2018,5,28,19,15,104.0,10.5,3.45,18.6,16.5,10.32,0.0
2018,5,28,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,29,4,45,58.0,6.5,2.9,10.95,8.0,0.0,0.0
2018,5,29,5,0,116.0,13.0,3.1,11.1,16.0,12.78,0.0
2018,5,29,5,15,255.0,23.5,3.15,11.6,48.0,18.55,6.87
2018,5,29,5,30,394.0,34.0,3.2,12.1,80.0,33.01,17.26
2018,5,29,5,45,481.5,40.5,3.3,12.6,123.5,68.62,34.8
2018,5,29,6,0,569.0,47.0,3.4,13.1,167.0,114.13,66.25
2018,5,29,6,15,625.0,52.0,3.35,13.95,216.5,163.54,106.72
2018,5,29,6,30,681.0,57.0,3.3,14.8,266.0,217.7,153.64
2018,5,29,6,45,719.5,60.5,3.2,15.6,317.0,271.22,201.39
2018,5,29,7,0,758.0,64.0,3.1,16.4,368.0,328.5,251.7
2018,5,29,7,15,785.0,67.5,3.1,17.3,419.5,384.66,300.07
2018,5,29,7,30,812.0,71.0,3.1,18.2,471.0,442.8,348.43
2018,5,29,7,45,832.0,73.5,3.05,19.1,520.5,498.3,392.97
2018,5,29,8,0,852.0,76.0,3.0,20.0,570.0,554.05,436.01
2018,5,29,8,15,867.0,78.5,2.95,20.8,616.5,607.18,475.65
2018,5,29,8,30,882.0,81.0,2.9,21.6,663.0,659.98,513.61
2018,5,29,8,45,893.5,82.5,2.9,22.4,705.5,708.72,546.13
2018,5,29,9,0,905.0,84.0,2.9,23.2,748.0,756.31,576.45
2018,5,29,9,15,915.0,85.0,2.9,23.8,786.5,800.82,604.49
2018,5,29,9,30,925.0,86.0,2.9,24.4,825.0,843.57,630.88
2018,5,29,9,45,933.5,86.5,2.9,25.05,858.0,882.56,654.2
2018,5,29,10,0,942.0,87.0,2.9,25.7,891.0,919.26,675.68
2018,5,29,10,15,946.5,88.0,2.95,26.2,917.0,950.37,694.03
2018,5,29,10,30,951.0,89.0,3.0,26.7,943.0,978.6,710.43
2018,5,29,10,45,954.0,90.0,3.05,27.15,962.5,1002.4,724.05
2018,5,29,11,0,957.0,91.0,3.1,27.6,982.0,1023.01,735.65
2018,5,29,11,15,959.5,91.0,3.2,27.95,994.5,1038.81,744.92
2018,5,29,11,30,962.0,91.0,3.3,28.3,1007.0,1051.22,752.14
2018,5,29,11,45,962.5,91.5,3.35,28.6,1012.0,1058.72,756.09
2018,5,29,12,0,963.0,92.0,3.4,28.9,1017.0,1062.71,757.95
2018,5,29,12,15,962.0,92.5,3.5,28.95,1014.5,1061.68,757.93
2018,5,29,12,30,961.0,93.0,3.6,29.0,1012.0,1057.15,755.8
2018,5,29,12,45,957.5,94.5,3.75,29.1,1002.0,1047.69,750.84
2018,5,29,13,0,954.0,96.0,3.9,29.2,992.0,1034.83,743.75
2018,5,29,13,15,951.0,96.0,4.05,29.0,975.5,1017.61,734.75
2018,5,29,13,30,948.0,96.0,4.2,28.8,959.0,997.14,723.61
2018,5,29,13,45,944.5,94.5,4.35,28.65,935.5,971.53,708.87
2018,5,29,14,0,941.0,93.0,4.5,28.5,912.0,942.92,692.03
2018,5,29,14,15,935.5,91.5,4.65,28.15,882.0,909.71,672.62
2018,5,29,14,30,930.0,90.0,4.8,27.8,852.0,873.9,651.44
2018,5,29,14,45,922.0,89.5,4.9,27.4,816.5,834.69,627.35
2018,5,29,15,0,914.0,89.0,5.0,27.0,781.0,793.42,601.43
2018,5,29,15,15,903.5,87.0,5.0,27.0,739.5,746.96,569.99
2018,5,29,15,30,893.0,85.0,5.0,27.0,698.0,699.09,537.2
2018,5,29,15,45,881.0,82.0,5.2,25.75,653.0,648.06,503.36
2018,5,29,16,0,869.0,79.0,5.4,24.5,608.0,596.25,466.61
2018,5,29,16,15,853.5,76.5,5.45,23.55,560.5,542.49,425.86
2018,5,29,16,30,838.0,74.0,5.5,22.6,513.0,488.76,383.58
2018,5,29,16,45,815.0,71.5,5.55,21.6,462.5,431.53,337.05
2018,5,29,17,0,792.0,69.0,5.6,20.6,412.0,375.92,290.15
2018,5,29,17,15,759.0,65.5,5.6,19.5,360.5,317.61,239.87
2018,5,29,17,30,726.0,62.0,5.6,18.4,309.0,262.27,190.95
2018,5,29,17,45,677.5,57.5,5.6,17.25,258.0,205.75,141.4
2018,5,29,18,0,629.0,53.0,5.6,16.1,207.0,153.06,96.21
2018,5,29,18,15,553.0,47.0,5.5,15.15,160.0,102.47,57.0
2018,5,29,18,30,477.0,41.0,5.4,14.2,113.0,60.47,30.1
2018,5,29,18,45,348.0,31.5,5.35,13.3,74.0,24.35,14.9
2018,5,29,19,0,219.0,22.0,5.3,12.4,35.0,17.88,1.08
2018,5,29,19,15,109.5,11.0,5.3,11.95,17.5,10.81,0.0
2018,5,29,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,9.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.7,9.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,7.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,7.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,5,30,4,45,23.0,6.0,5.0,8.05,6.5,0.0,0.0
2018,5,30,5,0,46.0,12.0,5.1,8.2,13.0,11.8,0.0
2018,5,30,5,15,118.0,26.0,5.2,8.5,37.5,20.33,8.53
2018,5,30,5,30,190.0,40.0,5.3,8.8,62.0,34.97,21.36
2018,5,30,5,45,229.0,55.0,5.4,9.05,94.5,63.87,40.53
2018,5,30,6,0,268.0,70.0,5.5,9.3,127.0,97.23,66.23
2018,5,30,6,15,311.0,85.5,5.6,9.6,168.5,136.25,98.72
2018,5,30,6,30,354.0,101.0,5.7,9.9,210.0,180.13,136.72
2018,5,30,6,45,302.0,126.0,5.75,10.2,231.0,209.53,165.65
2018,5,30,7,0,250.0,151.0,5.8,10.5,252.0,233.12,188.35
2018,5,30,7,15,205.5,179.5,5.85,10.8,269.5,256.59,209.45
2018,5,30,7,30,161.0,208.0,5.9,11.1,287.0,275.74,225.76
2018,5,30,7,45,134.0,230.0,5.9,11.35,300.5,292.83,239.57
2018,5,30,8,0,107.0,252.0,5.9,11.6,314.0,305.2,248.93
2018,5,30,8,15,133.0,277.0,5.95,11.75,360.5,353.6,287.95
2018,5,30,8,30,159.0,302.0,6.0,11.9,407.0,402.44,326.89
2018,5,30,8,45,205.5,320.5,6.0,12.1,465.5,461.25,373.69
2018,5,30,9,0,252.0,339.0,6.0,12.3,524.0,527.0,425.29
2018,5,30,9,15,345.5,330.5,6.0,12.5,598.5,602.43,485.26
2018,5,30,9,30,439.0,322.0,6.0,12.7,673.0,687.7,551.72
2018,5,30,9,45,474.5,324.0,6.05,12.9,717.5,736.11,588.13
2018,5,30,10,0,510.0,326.0,6.1,13.1,762.0,785.27,624.84
2018,5,30,10,15,425.5,364.5,6.1,13.6,735.5,762.5,603.31
2018,5,30,10,30,341.0,403.0,6.1,14.1,709.0,729.85,574.72
2018,5,30,10,45,213.5,405.5,6.1,14.55,598.5,613.76,482.99
2018,5,30,11,0,86.0,408.0,6.1,15.0,488.0,491.19,384.83
2018,5,30,11,15,238.0,420.0,6.15,15.4,645.5,666.3,521.72
2018,5,30,11,30,390.0,432.0,6.2,15.8,803.0,832.51,646.71
2018,5,30,11,45,478.5,393.5,6.25,16.2,851.5,889.98,689.7
2018,5,30,12,0,567.0,355.0,6.3,16.6,900.0,941.64,728.63
2018,5,30,12,15,539.0,369.0,6.35,16.65,886.0,927.39,717.31
2018,5,30,12,30,511.0,383.0,6.4,16.7,872.0,911.01,704.8
2018,5,30,12,45,500.0,391.5,6.5,16.75,866.0,904.13,699.92
2018,5,30,13,0,489.0,400.0,6.6,16.8,860.0,895.39,693.68
2018,5,30,13,15,528.0,369.0,6.65,16.6,857.5,893.71,695.23
2018,5,30,13,30,567.0,338.0,6.7,16.4,855.0,888.68,694.34
2018,5,30,13,45,648.0,279.0,6.75,16.25,855.0,891.38,700.56
2018,5,30,14,0,729.0,220.0,6.8,16.1,855.0,887.83,701.05
2018,5,30,14,15,746.5,203.5,6.8,15.8,834.5,864.69,685.68
2018,5,30,14,30,764.0,187.0,6.8,15.5,814.0,838.12,667.82
2018,5,30,14,45,823.5,149.0,6.85,15.25,797.5,818.86,655.44
2018,5,30,15,0,883.0,111.0,6.9,15.0,781.0,792.55,637.69
2018,5,30,15,15,870.5,109.0,6.9,15.0,739.0,745.89,603.58
2018,5,30,15,30,858.0,107.0,6.9,15.0,697.0,699.24,569.03
2018,5,30,15,45,842.5,104.5,6.9,14.3,651.5,647.72,529.62
2018,5,30,16,0,827.0,102.0,6.9,13.6,606.0,595.79,488.78
2018,5,30,16,15,805.5,99.0,6.85,13.2,557.0,539.96,443.03
2018,5,30,16,30,784.0,96.0,6.8,12.8,508.0,484.86,396.66
2018,5,30,16,45,754.0,93.0,6.75,12.4,456.5,427.01,346.84
2018,5,30,17,0,724.0,90.0,6.7,12.0,405.0,370.4,296.85
2018,5,30,17,15,680.0,86.0,6.6,11.55,352.5,311.34,244.11
2018,5,30,17,30,636.0,82.0,6.5,11.1,300.0,256.51,194.42
2018,5,30,17,45,572.5,77.0,6.4,10.6,249.0,200.87,145.02
2018,5,30,18,0,509.0,72.0,6.3,10.1,198.0,152.15,102.99
2018,5,30,18,15,390.5,62.5,6.1,9.7,146.0,99.27,62.55
2018,5,30,18,30,272.0,53.0,5.9,9.3,94.0,60.27,36.89
2018,5,30,18,45,177.5,38.5,5.7,8.9,61.5,29.95,20.12
2018,5,30,19,0,83.0,24.0,5.5,8.5,29.0,20.05,3.39
2018,5,30,19,15,41.5,12.0,5.45,8.35,14.5,11.8,0.0
2018,5,30,19,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,8.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,8.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,8.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,8.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,8.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,8.35,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,4.35,8.15,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.4,8.2,9.0,8.85,0.0
2018,5,31,5,15,41.5,25.5,4.4,8.4,30.0,22.5,10.36
2018,5,31,5,30,78.0,42.0,4.4,8.6,51.0,38.21,25.39
2018,5,31,5,45,121.0,59.5,4.4,8.75,81.5,61.46,42.52
2018,5,31,6,0,164.0,77.0,4.4,8.9,112.0,91.29,65.86
2018,5,31,6,15,193.5,95.0,4.45,9.25,147.0,124.06,93.32
2018,5,31,6,30,223.0,113.0,4.5,9.6,182.0,160.23,124.39
2018,5,31,6,45,235.5,134.0,4.5,9.95,218.5,197.52,157.11
2018,5,31,7,0,248.0,155.0,4.5,10.3,255.0,236.21,190.65
2018,5,31,7,15,345.0,161.0,4.5,10.75,320.0,295.84,240.18
2018,5,31,7,30,442.0,167.0,4.5,11.2,385.0,366.79,298.93
2018,5,31,7,45,535.5,158.0,4.45,11.65,449.5,429.74,350.92
2018,5,31,8,0,629.0,149.0,4.4,12.1,514.0,502.63,410.08
2018,5,31,8,15,586.0,176.5,4.45,12.55,538.5,535.41,435.38
2018,5,31,8,30,543.0,204.0,4.5,13.0,563.0,561.5,454.67
2018,5,31,8,45,703.5,158.0,4.5,13.45,655.0,654.31,528.22
2018,5,31,9,0,864.0,112.0,4.5,13.9,747.0,754.25,603.23
2018,5,31,9,15,847.0,125.5,4.55,14.25,775.0,790.99,628.01
2018,5,31,9,30,830.0,139.0,4.6,14.6,803.0,822.44,649.09
2018,5,31,9,45,852.5,135.0,4.65,15.0,841.0,865.93,678.64
2018,5,31,10,0,875.0,131.0,4.7,15.4,879.0,904.85,704.53
2018,5,31,10,15,902.5,121.5,4.75,15.6,913.5,944.4,731.25
2018,5,31,10,30,930.0,112.0,4.8,15.8,948.0,982.34,756.66
2018,5,31,10,45,935.0,112.5,4.9,16.05,968.5,1007.1,773.05
2018,5,31,11,0,940.0,113.0,5.0,16.3,989.0,1028.82,787.46
2018,5,31,11,15,942.5,113.0,5.05,16.4,1001.5,1044.41,797.74
2018,5,31,11,30,945.0,113.0,5.1,16.5,1014.0,1056.68,805.87
2018,5,31,11,45,946.0,113.0,5.15,16.6,1019.0,1064.09,810.78
2018,5,31,12,0,947.0,113.0,5.2,16.7,1024.0,1068.07,813.48
2018,5,31,12,15,943.0,116.0,5.25,16.7,1021.0,1066.64,812.91
2018,5,31,12,30,939.0,119.0,5.3,16.7,1018.0,1061.8,810.14
2018,5,31,12,45,932.0,122.0,5.35,16.7,1007.0,1050.62,803.12
2018,5,31,13,0,925.0,125.0,5.4,16.7,996.0,1036.21,793.96
2018,5,31,13,15,921.5,124.5,5.35,16.65,979.0,1018.53,781.99
2018,5,31,13,30,918.0,124.0,5.3,16.6,962.0,997.72,767.94
2018,5,31,13,45,913.0,123.0,5.3,16.6,938.0,972.0,750.7
2018,5,31,14,0,908.0,122.0,5.3,16.6,914.0,943.45,731.48
2018,5,31,14,15,900.5,121.0,5.3,16.45,883.5,910.04,709.16
2018,5,31,14,30,893.0,120.0,5.3,16.3,853.0,874.25,685.02
2018,5,31,14,45,882.5,118.0,5.3,16.15,816.0,832.85,656.61
2018,5,31,15,0,872.0,116.0,5.3,16.0,779.0,789.67,626.65
2018,5,31,15,15,859.5,113.5,5.3,16.0,737.0,742.99,593.41
2018,5,31,15,30,847.0,111.0,5.3,16.0,695.0,696.41,559.54
2018,5,31,15,45,831.0,108.5,5.2,15.55,649.5,645.08,520.33
2018,5,31,16,0,815.0,106.0,5.1,15.1,604.0,593.42,479.91
2018,5,31,16,15,794.5,102.0,5.05,14.75,555.0,537.73,435.25
2018,5,31,16,30,774.0,98.0,5.0,14.4,506.0,482.7,389.87
2018,5,31,16,45,746.5,94.0,4.95,14.05,455.0,425.49,341.49
2018,5,31,17,0,719.0,90.0,4.9,13.7,404.0,369.27,292.67
2018,5,31,17,15,681.5,84.5,4.85,13.25,352.0,311.18,241.51
2018,5,31,17,30,644.0,79.0,4.8,12.8,300.0,256.63,192.56
2018,5,31,17,45,591.5,72.5,4.7,12.35,250.0,201.53,143.69
2018,5,31,18,0,539.0,66.0,4.6,11.9,200.0,152.1,100.86
2018,5,31,18,15,458.5,58.0,4.4,11.35,154.0,103.95,63.1
2018,5,31,18,30,378.0,50.0,4.2,10.8,108.0,65.0,37.11
2018,5,31,18,45,263.5,38.5,4.0,10.3,72.0,30.49,20.55
2018,5,31,19,0,149.0,27.0,3.8,9.8,36.0,21.48,5.2
2018,5,31,19,15,76.5,14.5,3.65,9.5,19.0,14.25,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,8.9,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,6,1,4,45,42.5,6.5,1.25,6.55,8.0,0.0,0.0
2018,6,1,5,0,85.0,13.0,1.3,6.9,16.0,12.78,0.0
2018,6,1,5,15,211.5,26.0,1.45,7.55,48.0,20.84,9.5
2018,6,1,5,30,338.0,39.0,1.6,8.2,80.0,37.47,21.66
2018,6,1,5,45,430.0,47.0,1.75,8.85,123.5,71.65,39.72
2018,6,1,6,0,522.0,55.0,1.9,9.5,167.0,116.29,71.04
2018,6,1,6,15,582.0,61.0,1.85,10.1,216.5,163.52,109.88
2018,6,1,6,30,642.0,67.0,1.8,10.7,266.0,217.37,156.57
2018,6,1,6,45,684.5,71.5,1.7,11.35,317.5,271.02,204.28
2018,6,1,7,0,727.0,76.0,1.6,12.0,369.0,329.87,255.63
2018,6,1,7,15,757.5,79.0,1.55,12.9,420.5,385.25,302.94
2018,6,1,7,30,788.0,82.0,1.5,13.8,472.0,443.01,350.44
2018,6,1,7,45,811.5,84.0,1.45,14.7,522.0,498.32,394.26
2018,6,1,8,0,835.0,86.0,1.4,15.6,572.0,554.72,437.1
2018,6,1,8,15,853.0,88.5,1.5,16.45,620.0,608.68,477.45
2018,6,1,8,30,871.0,91.0,1.6,17.3,668.0,662.74,516.6
2018,6,1,8,45,884.5,92.5,1.75,18.2,711.5,712.36,550.66
2018,6,1,9,0,898.0,94.0,1.9,19.1,755.0,761.02,582.37
2018,6,1,9,15,910.0,94.5,2.0,19.6,794.0,806.27,611.74
2018,6,1,9,30,922.0,95.0,2.1,20.1,833.0,849.94,639.69
2018,6,1,9,45,932.0,95.0,2.15,20.65,867.0,889.58,664.03
2018,6,1,10,0,942.0,95.0,2.2,21.2,901.0,927.05,686.68
2018,6,1,10,15,947.5,96.5,2.25,21.6,928.0,959.58,706.29
2018,6,1,10,30,953.0,98.0,2.3,22.0,955.0,989.29,724.0
2018,6,1,10,45,957.0,98.0,2.35,22.4,974.5,1013.09,737.83
2018,6,1,11,0,961.0,98.0,2.4,22.8,994.0,1033.73,749.68
2018,6,1,11,15,963.5,98.5,2.4,23.15,1007.0,1050.14,758.48
2018,6,1,11,30,966.0,99.0,2.4,23.5,1020.0,1063.18,765.22
2018,6,1,11,45,967.5,98.5,2.45,23.85,1025.0,1070.75,769.18
2018,6,1,12,0,969.0,98.0,2.5,24.2,1030.0,1074.83,771.08
2018,6,1,12,15,967.5,98.5,2.55,24.45,1027.5,1073.4,769.96
2018,6,1,12,30,966.0,99.0,2.6,24.7,1025.0,1068.46,766.77
2018,6,1,12,45,963.5,99.5,2.65,24.9,1015.0,1059.04,761.03
2018,6,1,13,0,961.0,100.0,2.7,25.1,1005.0,1046.2,753.24
2018,6,1,13,15,958.5,99.0,2.75,25.3,988.0,1028.48,742.41
2018,6,1,13,30,956.0,98.0,2.8,25.5,971.0,1007.47,729.55
2018,6,1,13,45,951.5,97.0,2.85,25.65,947.0,981.43,713.59
2018,6,1,14,0,947.0,96.0,2.9,25.8,923.0,952.42,695.68
2018,6,1,14,15,941.0,94.5,3.0,25.85,892.5,918.76,675.25
2018,6,1,14,30,935.0,93.0,3.1,25.9,862.0,882.52,652.89
2018,6,1,14,45,926.5,91.5,3.15,25.95,825.5,841.87,626.99
2018,6,1,15,0,918.0,90.0,3.2,26.0,789.0,799.19,599.42
2018,6,1,15,15,907.0,88.5,3.2,26.0,747.5,752.87,568.86
2018,6,1,15,30,896.0,87.0,3.2,26.0,706.0,705.17,536.95
2018,6,1,15,45,882.0,84.5,3.35,25.65,660.0,653.39,501.44
2018,6,1,16,0,868.0,82.0,3.5,25.3,614.0,600.98,463.41
2018,6,1,16,15,849.5,79.5,3.55,24.9,565.0,545.75,421.77
2018,6,1,16,30,831.0,77.0,3.6,24.5,516.0,490.59,378.78
2018,6,1,16,45,806.5,74.0,3.65,24.1,465.0,432.9,332.41
2018,6,1,17,0,782.0,71.0,3.7,23.7,414.0,376.72,285.72
2018,6,1,17,15,748.5,67.5,3.65,22.8,362.5,318.8,236.91
2018,6,1,17,30,715.0,64.0,3.6,21.9,311.0,263.9,189.45
2018,6,1,17,45,667.0,59.0,3.55,21.05,260.0,207.54,140.98
2018,6,1,18,0,619.0,54.0,3.5,20.2,209.0,154.93,96.59
2018,6,1,18,15,546.5,47.5,3.55,19.05,162.0,104.59,57.95
2018,6,1,18,30,474.0,41.0,3.6,17.9,115.0,62.42,30.68
2018,6,1,18,45,357.0,33.0,3.6,16.75,77.5,26.91,17.02
2018,6,1,19,0,240.0,25.0,3.6,15.6,40.0,20.6,5.47
2018,6,1,19,15,126.5,13.5,3.65,14.85,21.0,13.27,0.0
2018,6,1,19,30,13.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,6,1,19,45,6.5,1.0,3.8,13.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,2,4,45,62.0,7.0,1.9,9.35,9.0,0.0,0.0
2018,6,2,5,0,124.0,14.0,2.1,9.7,18.0,13.76,0.0
2018,6,2,5,15,265.5,24.5,2.25,10.35,51.0,19.28,8.39
2018,6,2,5,30,407.0,35.0,2.4,11.0,84.0,34.81,18.24
2018,6,2,5,45,493.5,41.5,2.55,11.65,128.5,71.09,36.44
2018,6,2,6,0,580.0,48.0,2.7,12.3,173.0,117.15,68.51
2018,6,2,6,15,635.5,53.0,2.55,13.15,222.5,167.06,109.52
2018,6,2,6,30,691.0,58.0,2.4,14.0,272.0,221.61,156.76
2018,6,2,6,45,729.0,61.5,2.3,14.85,323.5,275.43,204.61
2018,6,2,7,0,767.0,65.0,2.2,15.7,375.0,332.94,254.82
2018,6,2,7,15,794.0,68.0,2.05,16.8,426.5,388.96,302.27
2018,6,2,7,30,821.0,71.0,1.9,17.9,478.0,447.44,349.69
2018,6,2,7,45,841.5,73.5,1.8,19.05,528.0,503.09,393.01
2018,6,2,8,0,862.0,76.0,1.7,20.2,578.0,559.48,434.88
2018,6,2,8,15,877.0,78.5,1.7,21.0,625.0,612.99,473.94
2018,6,2,8,30,892.0,81.0,1.7,21.8,672.0,666.15,511.31
2018,6,2,8,45,904.0,83.0,1.7,22.65,715.5,716.11,543.58
2018,6,2,9,0,916.0,85.0,1.7,23.5,759.0,764.95,573.64
2018,6,2,9,15,922.0,88.0,1.75,24.2,796.5,808.78,600.46
2018,6,2,9,30,928.0,91.0,1.8,24.9,834.0,850.55,625.54
2018,6,2,9,45,931.0,95.0,1.9,25.65,866.0,888.54,648.18
2018,6,2,10,0,934.0,99.0,2.0,26.4,898.0,923.92,668.91
2018,6,2,10,15,940.0,99.5,2.05,27.0,925.0,955.67,687.02
2018,6,2,10,30,946.0,100.0,2.1,27.6,952.0,984.65,703.26
2018,6,2,10,45,950.5,100.5,2.1,28.25,972.0,1009.3,715.99
2018,6,2,11,0,955.0,101.0,2.1,28.9,992.0,1030.84,726.74
2018,6,2,11,15,957.5,101.5,2.1,29.3,1005.0,1047.2,735.02
2018,6,2,11,30,960.0,102.0,2.1,29.7,1018.0,1060.19,741.33
2018,6,2,11,45,961.5,102.0,2.05,30.15,1023.5,1068.26,743.93
2018,6,2,12,0,963.0,102.0,2.0,30.6,1029.0,1072.86,744.54
2018,6,2,12,15,964.0,101.5,1.95,30.85,1027.5,1072.96,743.14
2018,6,2,12,30,965.0,101.0,1.9,31.1,1026.0,1069.55,739.77
2018,6,2,12,45,965.0,99.5,1.85,31.35,1017.0,1060.62,733.22
2018,6,2,13,0,965.0,98.0,1.8,31.6,1008.0,1048.21,724.75
2018,6,2,13,15,962.5,97.0,1.85,31.7,991.0,1030.47,714.96
2018,6,2,13,30,960.0,96.0,1.9,31.8,974.0,1009.44,703.21
2018,6,2,13,45,956.0,95.5,1.9,31.95,950.5,984.35,688.23
2018,6,2,14,0,952.0,95.0,1.9,32.1,927.0,956.24,671.41
2018,6,2,14,15,946.0,93.5,2.0,32.05,896.5,922.49,652.61
2018,6,2,14,30,940.0,92.0,2.1,32.0,866.0,886.15,631.89
2018,6,2,14,45,931.5,91.0,2.15,32.0,829.5,845.9,607.76
2018,6,2,15,0,923.0,90.0,2.2,32.0,793.0,803.59,581.97
2018,6,2,15,15,912.5,87.5,2.2,32.0,751.0,756.48,552.26
2018,6,2,15,30,902.0,85.0,2.2,32.0,709.0,707.92,521.19
2018,6,2,15,45,888.0,82.5,2.4,31.55,663.0,655.92,487.87
2018,6,2,16,0,874.0,80.0,2.6,31.1,617.0,603.28,451.72
2018,6,2,16,15,855.5,78.0,2.6,30.65,568.0,548.31,411.7
2018,6,2,16,30,837.0,76.0,2.6,30.2,519.0,493.66,370.52
2018,6,2,16,45,812.5,73.0,2.65,29.8,468.0,435.41,325.32
2018,6,2,17,0,788.0,70.0,2.7,29.4,417.0,378.94,279.9
2018,6,2,17,15,754.5,66.5,2.55,28.2,365.0,320.71,232.46
2018,6,2,17,30,721.0,63.0,2.4,27.0,313.0,265.49,186.21
2018,6,2,17,45,673.0,58.0,2.2,25.85,262.0,208.78,138.76
2018,6,2,18,0,625.0,53.0,2.0,24.7,211.0,155.84,95.16
2018,6,2,18,15,552.0,47.5,2.05,23.45,164.0,105.99,57.7
2018,6,2,18,30,479.0,42.0,2.1,22.2,117.0,64.35,31.3
2018,6,2,18,45,363.5,33.5,2.15,20.95,79.0,27.94,17.6
2018,6,2,19,0,248.0,25.0,2.2,19.7,41.0,20.46,6.01
2018,6,2,19,15,131.0,13.5,2.45,19.05,21.5,13.27,0.0
2018,6,2,19,30,14.0,2.0,2.7,18.4,2.0,0.0,0.0
2018,6,2,19,45,7.0,1.0,2.9,17.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
