Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,14.74,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,19.73,8.77
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,34.8,18.07
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,71.21,36.48
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,117.27,68.51
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,165.88,108.28
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,221.69,156.37
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,275.53,204.09
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,333.09,254.26
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,388.67,301.81
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,446.24,349.34
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,501.68,393.67
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,557.36,436.54
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,610.72,476.24
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,663.81,514.35
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,713.42,547.16
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,761.91,577.59
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,806.09,604.79
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,848.5,630.31
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,887.38,653.05
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,923.87,673.87
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,955.84,691.91
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,985.02,707.99
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,1008.84,720.86
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,1029.5,731.73
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,1045.92,741.17
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,1058.98,748.59
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,1066.09,751.79
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,1069.73,752.96
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,1066.46,752.04
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,1059.75,749.06
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,1040.56,738.25
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,1018.47,725.63
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,1003.34,717.66
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,984.92,707.51
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,937.49,678.39
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,889.27,648.5
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,852.6,625.75
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,814.59,601.27
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,795.75,591.61
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,769.33,575.63
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,740.54,556.9
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,704.8,533.18
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,653.8,499.27
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,602.08,462.85
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,547.75,422.41
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,493.5,380.57
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,435.71,334.54
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,379.61,288.21
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,321.64,239.31
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,266.41,191.46
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,210.47,143.1
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,159.3,99.56
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,107.29,59.15
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,64.4,31.05
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,27.68,17.73
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,20.33,6.76
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,13.27,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,15.73,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,19.19,8.59
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,33.59,16.71
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,71.37,35.63
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,119.99,69.89
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,168.83,110.33
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,223.48,158.21
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,277.39,206.83
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,334.81,257.88
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,392.0,307.76
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,450.08,356.84
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,505.92,402.58
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,562.38,447.22
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,615.94,488.56
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,669.15,528.36
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,718.95,562.9
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,767.51,595.49
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,811.74,625.09
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,853.74,652.81
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,890.88,676.88
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,925.24,698.86
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,958.02,720.73
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,988.07,740.71
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,1012.78,757.23
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,1034.39,771.75
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,1051.35,784.24
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,1064.94,794.6
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,1073.1,801.42
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,1077.78,806.03
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,1077.97,807.15
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,1074.65,806.03
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,1058.73,796.92
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,1039.74,785.77
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,1017.31,771.76
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,992.26,755.92
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,964.6,737.92
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,930.26,715.14
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,903.75,697.87
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,870.69,675.79
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,839.41,654.82
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,804.17,630.83
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,750.89,592.91
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,698.94,555.56
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,646.42,516.55
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,593.29,475.96
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,547.82,440.14
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,500.33,401.3
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,440.09,350.85
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,381.89,300.6
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,321.81,247.79
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,265.42,197.25
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,208.61,146.6
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,155.62,100.31
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,104.66,60.21
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,63.36,32.73
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,28.81,19.21
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,20.18,7.48
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,13.27,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,16.71,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.74,11.48
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,39.89,23.23
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,75.18,42.09
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,120.88,74.4
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,168.99,114.23
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,223.61,161.99
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,277.14,210.38
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,335.71,262.63
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,391.41,311.71
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,449.39,361.3
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,505.58,408.02
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,562.82,454.07
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,616.99,496.29
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,670.33,536.6
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,720.35,572.34
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,769.45,605.31
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,815.24,635.86
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,859.62,664.98
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,900.04,690.82
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,938.45,714.98
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,967.34,732.97
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,992.94,748.72
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,998.54,750.95
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,1004.22,753.5
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,1030.33,770.65
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,1060.36,790.26
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,1075.19,799.89
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,1086.68,807.49
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,1084.43,806.78
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,1078.64,804.11
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,1067.94,798.55
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,1053.89,790.77
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,1034.21,779.06
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,1011.52,765.32
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,983.05,747.79
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,951.96,728.31
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,915.85,705.19
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,877.72,680.42
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,845.96,660.09
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,810.4,636.76
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,763.07,603.41
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,714.33,568.71
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,663.79,532.45
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,612.42,493.46
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,557.99,450.14
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,503.41,405.38
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,445.07,356.28
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,388.12,306.85
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,328.91,254.42
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,272.7,203.59
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,216.13,152.83
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,163.13,106.18
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,112.04,65.12
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,69.09,35.82
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,32.1,18.33
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,23.22,10.09
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,14.74,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,11.8,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,23.78,12.35
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,38.08,25.56
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,61.74,43.87
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,89.41,65.92
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,124.09,93.34
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,166.76,128.43
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,219.56,171.53
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,284.4,225.67
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,325.67,261.96
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,367.62,297.95
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,393.16,319.31
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,407.94,330.62
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,485.17,392.72
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,570.19,459.73
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,605.59,485.12
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,637.54,507.45
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,658.46,520.8
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,674.8,530.45
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,733.39,573.62
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,793.84,617.24
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,850.26,659.29
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,908.54,702.25
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,915.52,704.71
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,918.94,704.97
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,953.4,731.75
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,986.9,756.78
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,989.8,758.66
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,989.79,758.36
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,1024.23,783.39
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,1054.11,804.63
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,1042.34,797.1
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,1027.47,787.7
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,1009.94,776.27
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,989.35,762.76
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,963.96,745.73
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,935.82,726.75
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,902.32,704.29
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,866.48,680.02
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,827.37,653.17
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,788.56,626.33
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,741.83,592.82
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,694.07,557.64
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,643.61,519.5
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,592.89,480.15
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,537.65,436.04
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,482.61,390.88
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,425.52,342.82
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,370.61,295.33
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,313.24,245.02
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,259.84,197.39
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,205.98,149.93
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,158.35,108.84
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,110.08,70.42
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,71.46,43.43
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,36.96,23.27
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,24.05,11.18
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,14.74,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,13.76,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,23.96,12.6
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,41.9,26.55
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,74.17,46.09
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,116.16,76.33
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,160.32,112.34
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,212.34,157.01
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,262.96,201.91
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,318.41,250.74
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,372.14,297.73
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,428.88,346.08
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,483.54,391.66
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,539.86,437.27
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,592.98,479.04
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,646.13,519.7
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,696.14,556.66
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,745.63,591.42
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,791.63,622.84
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,834.17,651.38
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,875.54,678.92
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,915.42,705.14
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,947.2,726.69
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,976.38,746.46
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,1001.42,763.38
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,1023.47,778.29
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,1040.41,789.84
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,1054.17,799.32
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,1062.17,804.97
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,1066.84,808.48
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,1067.16,808.9
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,1064.11,807.15
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,1055.2,801.12
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,1042.96,792.93
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,1026.46,782.06
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,1006.75,769.04
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,982.06,752.45
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,954.44,733.84
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,921.77,712.04
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,886.56,688.34
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,847.56,661.77
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,806.42,633.42
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,759.92,600.63
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,712.14,566.56
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,661.98,528.82
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,610.02,488.55
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,554.98,445.0
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,500.07,400.29
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,442.67,352.27
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,386.68,304.05
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,328.6,253.32
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,272.43,203.28
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,215.96,153.19
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,164.61,108.39
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,114.17,68.04
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,71.97,38.96
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,35.2,20.43
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,22.84,10.68
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,15.24,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,15.73,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.05,11.22
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,38.35,21.53
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,73.8,40.02
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,118.78,71.7
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,166.61,111.2
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,220.57,158.21
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,275.03,206.95
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,331.97,257.28
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,387.52,305.44
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,445.14,353.72
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,500.29,398.63
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,556.28,442.63
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,608.65,482.41
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,660.87,520.77
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,710.17,555.2
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,758.41,586.93
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,801.64,614.69
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,843.07,640.84
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,880.98,664.22
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,916.51,685.73
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,947.95,704.44
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,976.68,721.24
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,1000.62,734.94
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,1021.51,746.66
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,1037.25,755.89
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,1049.73,763.1
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,1057.39,767.3
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,1061.66,769.43
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,1060.02,769.13
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,1054.99,766.75
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,1044.62,761.27
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,1030.98,753.68
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,1013.58,743.83
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,993.02,732.46
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,968.03,718.0
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,940.17,701.45
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,907.18,681.58
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,871.67,659.67
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,832.6,634.91
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,791.47,608.27
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,745.68,576.66
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,698.59,543.79
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,649.13,509.68
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,598.89,472.99
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,545.02,431.25
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,490.8,387.91
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,435.05,342.03
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,380.35,295.52
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,323.51,246.13
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,269.14,197.79
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,214.39,149.19
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,163.77,104.92
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,112.16,63.47
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,68.88,33.72
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,31.26,15.95
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,20.77,9.34
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,15.24,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,10.81,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,11.67,3.24
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,12.76,4.92
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,14.72,6.79
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,16.39,8.48
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,38.41,27.46
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,60.64,46.48
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,113.65,90.72
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,170.18,137.64
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,208.62,169.25
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,251.18,204.14
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,309.92,252.09
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,374.19,304.07
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,436.75,354.24
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,503.01,406.73
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,549.42,442.38
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,600.37,480.95
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,626.06,498.68
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,652.91,516.98
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,704.26,554.33
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,752.79,588.99
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,793.89,617.6
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,834.52,645.56
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,904.04,698.02
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,976.31,749.64
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,967.5,741.54
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,954.4,729.16
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,942.14,719.94
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,927.36,708.97
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,865.89,661.56
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,798.53,609.65
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,842.47,644.3
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,888.26,679.4
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,933.95,718.22
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,968.83,745.38
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,913.84,707.02
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,856.41,663.79
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,777.08,604.61
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,701.7,547.51
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,696.38,546.8
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,685.33,541.29
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,633.43,502.02
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,582.7,463.27
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,540.16,431.56
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,497.13,398.71
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,474.05,381.6
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,443.7,357.26
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,393.63,315.3
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,344.16,272.76
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,283.04,220.82
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,229.18,175.03
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,179.65,132.5
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,135.52,95.2
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,98.55,64.65
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,65.28,39.63
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,34.79,20.91
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,20.21,9.32
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,14.74,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,13.76,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.81,11.18
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,36.84,22.93
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,65.74,41.41
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,101.39,67.84
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,141.88,100.35
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,189.51,140.48
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,239.28,183.5
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,293.93,230.58
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,352.25,280.11
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,416.75,333.79
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,483.3,388.03
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,555.37,445.3
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,608.52,486.26
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,660.86,525.4
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,710.76,560.8
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,759.71,593.35
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,803.76,622.24
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,846.23,649.62
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,885.81,674.33
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,923.2,697.19
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,954.03,715.92
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,982.11,732.7
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,1006.38,746.38
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,1027.57,757.95
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,1043.53,767.07
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,1056.21,774.14
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,1064.53,778.72
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,1069.42,781.2
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,1068.35,780.78
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,1063.81,778.24
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,1054.3,772.41
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,1041.35,764.42
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,1024.11,754.41
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,1003.63,742.27
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,977.53,726.2
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,948.45,708.07
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,915.72,687.93
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,880.38,666.04
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,841.09,641.09
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,799.73,614.3
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,753.64,582.75
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,706.11,549.81
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,655.57,515.5
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,604.25,477.85
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,550.74,436.49
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,497.22,393.73
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,440.74,347.13
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,385.4,299.97
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,326.99,249.31
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,271.98,200.34
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,216.57,151.02
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,165.48,106.13
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,115.66,65.88
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,71.34,35.02
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,32.59,16.23
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,20.58,9.76
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,15.73,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,7.37,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,14.74,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,19.01,8.98
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,34.07,17.47
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,70.95,35.99
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,118.37,69.44
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,165.57,108.34
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,218.53,154.42
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,272.18,202.19
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,329.31,252.06
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,384.87,299.77
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,442.95,347.88
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,497.84,391.92
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,553.38,434.88
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,606.1,474.44
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,658.51,512.43
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,708.1,545.9
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,756.65,577.27
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,799.74,604.08
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,840.55,628.92
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,877.08,650.5
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,910.75,669.92
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,943.17,688.7
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,972.91,705.58
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,997.35,719.44
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,1018.8,731.41
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,1035.17,740.64
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,1048.28,747.9
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,1057.58,752.87
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,1063.49,755.84
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,1063.47,755.52
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,1060.02,753.21
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,1052.63,748.55
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,1041.82,741.85
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,1024.22,731.83
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,1003.38,719.78
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,979.53,705.39
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,952.72,689.06
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,919.73,669.22
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,884.14,647.49
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,845.02,623.0
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,803.81,596.83
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,758.13,566.92
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,711.06,535.71
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,660.52,501.77
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,609.25,465.1
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,555.05,424.8
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,500.96,383.25
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,443.76,338.11
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,388.16,292.7
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,330.69,244.91
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,275.96,198.16
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,220.05,150.43
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,167.47,106.02
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,117.12,66.69
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,74.36,37.72
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,36.26,18.95
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,23.54,11.93
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,16.71,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.91,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.86,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,15.73,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,19.02,8.87
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,33.46,16.51
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,73.0,36.34
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,119.86,68.74
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,168.46,108.58
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,222.68,155.57
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,277.13,203.89
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,334.99,254.26
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,391.83,302.34
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,449.42,349.22
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,505.0,392.73
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,561.11,434.78
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,614.56,474.02
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,667.62,511.6
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,717.09,544.04
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,765.35,574.47
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,810.22,602.64
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,853.21,629.18
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,891.81,652.84
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,928.02,674.74
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,959.84,693.43
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,988.79,710.2
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,1013.87,724.83
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,1035.73,737.42
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,1052.25,747.43
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,1065.35,755.39
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,1073.5,760.35
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,1078.1,763.21
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,1077.17,763.84
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,1072.69,762.34
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,1063.22,757.25
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,1050.31,750.07
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,1033.51,740.89
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,1013.41,729.61
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,988.17,714.69
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,959.9,697.75
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,927.86,678.5
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,893.15,657.31
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,852.86,632.23
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,810.43,605.43
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,764.72,575.13
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,717.49,543.42
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,667.67,510.16
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,616.97,473.63
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,563.24,433.41
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,509.39,391.76
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,452.19,346.27
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,396.04,300.05
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,337.23,250.77
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,281.72,202.88
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,225.23,154.0
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,172.98,109.19
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,121.33,68.28
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,76.86,37.82
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,35.41,17.29
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,22.42,11.33
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,16.22,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.91,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
