Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,13.76,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,20.9,8.98
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,38.1,19.57
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,75.49,40.8
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,117.21,71.2
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,166.45,111.47
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,215.96,154.71
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,270.29,202.41
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,324.37,249.72
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,380.38,297.53
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,434.02,342.22
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,489.12,386.62
2018,7,22,8,15,790.5,86.5,3.55,20.55,549.0,542.48,428.27
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,596.14,468.85
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,644.65,504.58
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,693.22,538.06
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,737.93,567.68
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,781.2,595.86
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,820.33,620.92
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,857.4,644.28
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,890.93,665.66
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,921.92,685.22
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,947.27,700.92
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,969.71,714.71
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,987.66,725.7
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,1002.47,734.69
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,1012.08,740.63
2018,7,22,12,0,901.0,111.0,4.6,26.7,968.0,1018.41,744.57
2018,7,22,12,15,903.5,109.5,4.7,26.85,968.5,1020.87,746.52
2018,7,22,12,30,906.0,108.0,4.8,27.0,969.0,1020.0,746.39
2018,7,22,12,45,907.5,106.0,4.9,27.1,962.5,1014.26,743.3
2018,7,22,13,0,909.0,104.0,5.0,27.2,956.0,1005.17,738.09
2018,7,22,13,15,906.0,103.0,5.1,27.15,941.0,989.39,728.94
2018,7,22,13,30,903.0,102.0,5.2,27.1,926.0,970.44,717.7
2018,7,22,13,45,898.5,101.0,5.3,27.05,904.0,947.02,703.41
2018,7,22,14,0,894.0,100.0,5.4,27.0,882.0,920.69,687.09
2018,7,22,14,15,887.5,99.0,5.45,26.7,854.0,889.83,667.94
2018,7,22,14,30,881.0,98.0,5.5,26.4,826.0,856.46,646.89
2018,7,22,14,45,873.0,96.0,5.6,26.1,791.5,818.5,622.65
2018,7,22,15,0,865.0,94.0,5.7,25.8,757.0,778.5,596.63
2018,7,22,15,15,854.0,92.0,5.7,25.8,718.0,734.42,566.24
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,688.95,534.55
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,640.01,501.47
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,590.46,465.46
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,538.11,424.98
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,485.46,383.1
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,429.87,337.81
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,375.79,292.37
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,319.15,243.66
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,265.45,196.43
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,210.04,147.95
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,160.49,104.99
2018,7,22,18,15,501.0,49.5,5.25,18.55,158.0,111.88,65.84
2018,7,22,18,30,434.0,43.0,5.1,18.0,113.0,70.86,36.88
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,33.95,16.98
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,19.27,6.14
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,12.78,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,13.27,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,19.04,7.21
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,35.61,16.92
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,74.61,38.19
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,118.33,69.99
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,170.62,113.08
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,222.1,158.49
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,278.23,208.27
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,332.56,256.22
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,389.58,305.12
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,444.53,351.02
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,500.71,396.31
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,554.43,438.12
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,608.26,478.6
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,658.58,515.17
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,708.16,548.03
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,754.33,578.18
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,799.04,606.83
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,840.4,632.71
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,879.69,656.84
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,913.52,677.4
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,944.7,696.03
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,970.72,710.86
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,993.67,723.63
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,1012.5,734.99
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,1027.99,744.25
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,1039.11,750.48
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,1046.76,754.57
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,1047.39,755.68
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,1044.52,755.22
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,1036.7,751.76
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,1025.49,746.13
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,1011.31,738.79
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,993.82,729.26
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,970.24,716.1
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,943.62,700.77
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,912.2,681.54
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,878.07,660.29
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,840.6,636.47
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,800.84,610.77
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,755.62,579.81
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,708.87,547.46
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,659.37,513.8
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,609.08,476.79
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,555.21,435.57
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,501.5,393.23
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,443.69,346.43
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,387.24,299.27
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,329.58,249.98
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,274.7,201.86
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,216.73,151.66
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,163.83,106.5
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,112.85,65.65
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,69.7,35.33
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,32.34,16.04
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,18.83,5.13
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,13.27,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,13.76,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,20.21,7.31
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,35.71,17.43
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,74.14,38.18
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,117.45,69.43
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,168.32,111.14
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,220.79,157.22
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,276.9,206.88
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,331.85,255.33
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,389.61,304.85
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,445.38,351.39
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,502.57,397.45
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,556.96,439.78
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,611.56,480.85
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,661.89,517.36
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,711.5,550.22
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,756.72,579.92
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,800.08,607.9
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,839.84,632.79
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,877.18,655.74
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,911.43,677.01
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,943.14,696.43
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,969.74,712.36
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,993.37,726.33
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,1012.48,737.48
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,1028.32,746.57
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,1038.29,752.19
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,1044.83,755.88
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,1047.44,758.36
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,1046.56,758.71
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,1038.68,754.43
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,1027.38,748.02
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,1012.2,739.71
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,993.74,729.24
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,970.62,715.49
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,944.45,699.62
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,913.51,680.67
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,879.87,659.71
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,841.74,635.43
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,801.47,609.36
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,756.36,578.62
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,709.73,546.48
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,659.98,513.69
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,609.37,477.45
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,555.66,436.42
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,501.93,394.06
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,444.68,347.56
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,388.63,300.54
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,331.2,251.21
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,276.38,202.95
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,219.28,152.83
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,166.76,107.2
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,114.16,64.92
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,70.32,34.38
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,31.61,14.84
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,18.56,4.07
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,12.78,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,12.29,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,17.34,4.82
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,33.96,15.28
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,74.42,36.03
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,119.86,68.66
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,172.52,112.0
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,226.24,159.4
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,284.27,210.71
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,340.55,259.87
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,398.3,308.66
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,454.65,354.69
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,511.92,399.52
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,566.46,440.95
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,620.85,480.73
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,672.19,516.47
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,722.48,548.38
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,768.64,576.92
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,812.91,603.63
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,852.61,626.5
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,889.82,647.32
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,923.63,666.65
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,954.7,684.03
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,981.99,698.51
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,1006.17,710.93
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,1025.16,721.8
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,1040.78,730.62
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,1050.46,735.64
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,1056.63,738.58
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,1058.22,740.29
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,1056.26,739.89
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,1050.25,737.49
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,1040.72,732.91
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,1024.81,725.48
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,1005.57,716.24
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,981.18,703.01
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,953.74,687.65
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,915.73,665.62
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,876.16,642.22
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,826.24,611.41
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,774.04,578.39
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,744.41,558.99
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,707.9,534.51
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,659.62,504.22
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,609.82,470.34
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,557.87,432.48
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,505.39,392.68
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,445.85,345.82
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,388.09,298.65
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,325.84,246.57
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,268.33,197.28
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,211.82,148.17
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,160.48,103.75
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,111.41,63.88
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,68.77,33.81
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,29.84,14.35
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,17.67,2.59
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,10.81,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,12.78,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,19.5,5.2
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,34.2,17.44
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,72.32,38.17
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,115.39,69.09
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,166.27,110.47
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,217.65,155.32
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,273.84,204.61
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,329.6,253.18
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,387.22,301.95
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,442.17,347.09
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,498.41,391.55
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,552.32,433.04
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,606.47,473.3
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,657.78,510.16
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,706.83,543.41
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,752.05,572.33
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,795.37,599.44
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,833.42,622.52
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,868.92,643.59
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,902.51,664.38
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,933.64,683.41
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,960.77,699.43
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,985.05,713.56
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,1003.83,725.73
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,1019.54,736.0
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,1029.59,742.25
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,1036.39,746.51
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,1039.39,749.73
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,1039.06,751.16
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,1032.87,749.01
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,1023.34,744.73
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,1008.56,737.61
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,990.58,728.33
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,955.48,707.1
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,923.63,687.92
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,900.65,675.19
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,870.42,657.26
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,835.21,635.72
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,797.13,611.82
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,751.75,580.48
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,704.99,547.85
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,656.57,515.49
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,605.86,479.43
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,552.18,438.17
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,498.46,395.57
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,440.76,348.4
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,384.37,300.82
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,326.71,251.04
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,270.97,201.79
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,214.45,151.92
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,162.83,106.85
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,111.85,65.63
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,68.82,35.43
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,30.74,15.57
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,17.83,1.42
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,10.81,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,10.81,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,17.22,2.98
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,34.15,18.47
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,70.76,40.02
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,111.96,70.16
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,160.35,109.7
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,209.41,152.54
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,262.84,199.43
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,315.76,245.7
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,371.74,293.45
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,425.9,338.56
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,481.44,383.33
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,534.16,424.69
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,587.47,465.24
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,637.78,502.26
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,687.7,537.95
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,737.6,572.99
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,788.42,606.86
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,835.14,637.5
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,878.12,665.18
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,912.32,686.81
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,943.97,706.65
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,970.02,722.59
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,993.15,736.56
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,1012.27,748.78
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,1028.21,758.96
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,1038.4,764.99
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,1045.27,768.96
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,1050.71,773.01
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,1052.73,774.91
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,1050.64,774.37
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,1044.85,771.47
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,1028.98,762.01
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,1009.77,750.4
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,985.47,735.69
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,958.12,718.85
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,925.54,698.68
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,890.3,676.49
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,851.47,651.67
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,810.5,625.01
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,764.72,593.36
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,717.44,560.31
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,665.9,524.62
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,613.63,486.01
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,558.99,443.71
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,503.93,399.79
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,445.95,352.22
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,389.49,304.41
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,330.3,253.51
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,273.5,203.5
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,214.85,152.06
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,161.89,106.19
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,110.59,65.29
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,68.34,36.13
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,30.79,16.24
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,17.36,0.0
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,10.81,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,8.85,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,15.28,0.98
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,33.91,20.33
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,64.85,41.81
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,102.02,69.98
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,145.71,105.36
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,192.27,144.58
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,244.11,188.46
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,294.96,231.5
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,349.65,276.89
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,400.81,318.44
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,454.55,360.85
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,505.71,400.28
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,558.31,439.68
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,609.44,476.77
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,659.4,512.04
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,703.54,542.33
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,746.76,571.33
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,785.28,596.37
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,822.15,619.84
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,856.52,642.02
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,889.25,662.83
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,917.21,679.7
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,943.06,695.05
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,962.21,706.34
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,978.83,716.03
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,990.29,722.74
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,998.96,727.72
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,1007.48,733.1
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,1012.96,736.59
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,1010.9,735.26
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,1010.09,734.91
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,994.56,725.85
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,976.08,714.96
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,951.35,700.29
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,923.94,684.1
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,893.18,665.89
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,860.11,645.86
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,821.74,621.86
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,782.98,597.23
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,736.95,565.44
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,689.98,531.55
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,640.62,497.66
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,590.65,462.12
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,536.96,421.63
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,483.3,379.88
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,428.18,335.55
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,374.26,290.81
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,315.88,241.74
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,260.9,194.41
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,206.11,147.23
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,156.61,105.05
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,107.61,66.27
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,66.15,37.13
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,30.73,16.84
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,16.56,0.0
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,10.32,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,9.83,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,15.64,0.0
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,32.47,18.59
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,65.44,39.94
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,104.64,68.53
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,152.37,106.75
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,198.48,146.64
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,249.05,190.69
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,302.35,236.6
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,361.29,286.26
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,414.82,330.64
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,470.55,375.49
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,523.09,416.56
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,576.69,457.23
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,626.93,494.3
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,677.18,530.36
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,724.24,564.12
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,770.7,596.29
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,812.29,623.92
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,850.51,648.94
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,885.35,671.94
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,918.17,693.46
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,916.41,691.43
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,904.85,681.29
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,940.77,707.51
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,975.13,730.49
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,996.42,744.48
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,1011.25,754.28
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,967.66,724.75
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,916.09,685.48
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,905.98,678.88
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,893.97,670.75
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,855.46,644.36
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,815.94,617.17
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,728.17,553.62
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,648.49,494.69
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,639.75,490.61
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,629.13,484.76
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,593.51,460.27
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,556.92,434.76
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,583.32,458.2
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,595.31,470.05
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,517.97,410.6
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,445.39,354.19
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,438.04,350.15
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,418.74,335.36
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,392.95,313.63
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,357.33,282.21
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,309.34,239.73
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,261.17,195.93
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,201.03,143.74
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,148.41,98.95
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,100.79,60.82
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,61.34,33.23
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,26.84,14.08
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,14.93,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,9.83,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,16.85,0.0
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,31.77,18.58
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,59.03,36.36
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,98.52,65.33
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,146.92,103.84
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,189.44,140.76
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,234.99,180.42
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,290.32,227.12
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,351.47,277.89
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,404.01,320.89
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,460.34,365.52
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,513.12,406.18
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,567.11,446.53
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,616.73,482.47
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,666.53,517.52
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,713.58,550.17
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,760.29,581.83
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,778.23,590.95
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,790.43,595.99
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,841.75,631.45
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,893.58,665.19
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,930.75,688.09
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,963.3,707.82
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,982.55,718.83
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,999.0,728.12
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,1003.23,729.5
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,1004.25,728.98
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,1015.46,735.81
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,1023.45,740.55
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,1019.74,737.84
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,1012.69,733.13
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,996.76,723.92
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,977.78,712.8
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,954.46,698.68
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,928.36,682.71
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,895.52,662.94
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,860.4,641.44
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,820.32,616.3
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,778.58,589.81
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,732.56,558.72
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,685.56,525.4
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,634.68,490.8
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,583.17,454.45
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,526.7,412.13
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,471.66,369.61
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,413.86,323.68
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,358.69,278.47
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,301.28,230.72
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,247.26,184.89
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,192.99,139.05
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,145.24,99.33
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,97.83,62.2
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,58.9,34.62
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,27.02,16.54
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,12.47,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,8.36,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,13.23,0.0
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,29.34,16.55
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,60.39,37.23
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,98.9,65.97
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,144.52,102.78
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,190.69,141.85
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,242.38,185.97
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,293.94,229.96
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,349.47,276.37
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,402.56,319.83
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,459.9,365.36
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,512.25,405.53
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,566.0,445.48
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,616.54,481.91
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,667.55,517.61
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,713.01,548.82
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,757.8,578.84
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,798.38,604.43
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,837.52,628.3
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,873.62,650.75
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,907.97,671.85
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,933.72,686.94
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,960.2,702.52
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,979.87,713.94
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,996.78,723.64
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,1008.78,730.4
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,1017.75,735.31
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,1022.05,738.2
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,1023.15,739.14
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,1018.89,736.74
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,1011.29,732.28
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,995.29,723.31
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,976.24,712.38
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,951.79,697.87
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,924.57,681.46
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,892.43,662.11
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,857.9,640.95
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,818.82,616.39
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,777.78,590.14
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,732.22,559.26
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,685.63,526.49
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,635.57,492.44
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,585.06,456.73
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,530.75,416.22
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,476.71,374.46
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,420.54,329.49
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,365.98,284.29
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,308.64,235.79
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,254.58,188.89
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,199.54,141.23
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,149.73,98.64
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,100.92,60.12
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,60.55,32.41
