Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,953.5,689.61
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,923.95,672.51
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,891.42,653.21
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,854.32,630.86
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,814.71,606.52
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,768.42,577.18
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,720.43,546.16
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,668.5,510.03
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,617.53,472.41
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,559.05,430.63
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,501.02,387.51
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,439.28,339.07
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,379.46,290.29
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,316.15,237.34
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,256.85,186.29
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,193.79,132.69
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,138.4,86.34
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,84.04,45.32
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,42.32,14.88
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,14.74,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,21.11,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,53.49,24.68
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,103.35,60.68
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,154.82,103.28
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,215.23,155.72
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,274.39,208.44
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,338.5,264.22
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,397.84,314.64
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,459.58,364.75
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,517.83,410.25
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,576.8,454.32
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,631.24,492.86
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,682.81,527.7
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,732.95,559.65
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,781.84,589.99
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,825.35,615.56
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,866.79,639.27
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,901.44,659.07
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,933.17,676.84
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,959.99,691.91
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,983.47,704.84
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,1001.07,714.64
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,1015.04,722.26
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,1023.38,725.7
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,1027.94,726.94
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,1025.0,724.85
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,1018.28,720.56
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,1005.63,712.66
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,989.42,702.62
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,968.78,690.81
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,944.76,676.82
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,914.79,659.32
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,881.84,639.68
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,844.21,617.43
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,804.17,593.19
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,758.31,564.53
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,710.8,534.16
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,660.95,499.57
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,607.8,460.88
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,549.76,419.72
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,492.26,377.07
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,429.95,328.95
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,369.83,280.6
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,306.52,228.25
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,247.55,178.03
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,186.03,126.42
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,132.51,82.23
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,79.27,42.68
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,39.05,12.07
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,14.74,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,21.06,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,53.13,23.67
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,103.11,59.8
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,155.54,103.5
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,216.69,157.05
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,274.72,209.31
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,337.22,264.33
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,396.6,315.43
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,457.97,366.09
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,514.92,411.55
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,572.31,455.51
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,625.35,494.69
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,677.48,531.81
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,723.55,562.5
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,770.4,592.76
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,811.48,618.67
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,850.15,642.63
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,884.08,663.62
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,915.22,682.62
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,940.7,697.76
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,962.95,710.77
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,980.77,721.31
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,995.13,729.68
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,1003.52,734.6
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,1008.28,737.28
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,1010.98,738.69
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,1009.87,737.75
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,1004.57,734.65
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,995.2,728.98
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,974.86,717.28
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,950.99,703.24
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,922.4,686.0
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,890.62,666.68
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,852.84,644.02
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,812.41,619.07
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,766.99,590.07
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,719.52,558.98
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,667.76,522.22
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,614.93,481.87
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,557.52,440.03
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,500.04,396.08
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,438.97,346.25
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,379.96,296.2
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,316.24,240.79
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,256.18,187.15
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,192.99,131.54
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,137.29,83.71
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,79.76,40.56
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,37.0,7.61
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,11.3,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,6.21,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,18.0,7.16
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,30.73,18.85
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,45.57,31.87
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,61.37,45.75
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,126.95,99.5
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,204.93,164.04
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,260.08,209.99
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,320.11,259.17
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,400.3,323.88
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,490.92,395.49
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,533.93,427.51
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,572.76,455.57
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,620.66,490.02
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,665.58,521.45
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,719.13,559.39
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,773.63,596.84
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,739.43,568.07
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,698.24,534.0
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,645.63,492.41
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,586.44,445.57
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,669.24,508.32
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,752.7,569.75
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,816.3,617.37
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,880.35,664.96
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,820.49,621.36
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,760.85,578.01
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,792.8,602.77
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,821.58,624.75
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,821.53,627.1
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,820.17,628.61
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,750.48,577.71
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,685.19,529.43
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,614.28,478.25
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,552.74,432.86
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,443.63,349.23
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,349.0,274.87
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,303.74,239.88
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,265.27,209.73
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,293.7,235.41
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,310.7,250.75
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,273.25,219.97
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,236.51,189.09
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,182.69,144.31
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,134.66,104.56
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,95.76,72.19
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,61.36,44.09
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,38.71,24.69
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,17.83,0.87
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,8.85,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,12.31,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,36.34,17.66
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,71.68,46.11
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,113.84,79.73
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,166.03,123.55
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,234.84,180.57
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,319.65,251.94
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,383.39,307.1
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,452.81,365.51
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,508.88,411.68
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,566.6,457.47
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,620.56,498.79
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,673.89,537.98
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,722.02,570.55
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,768.44,601.28
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,809.61,627.84
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,848.33,652.32
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,882.46,673.84
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,913.69,693.21
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,940.15,709.36
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,963.27,723.23
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,979.84,734.13
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,992.8,742.75
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,1001.3,748.32
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,1006.03,751.52
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,1005.35,751.53
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,1000.87,749.14
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,991.03,743.69
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,977.43,736.21
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,957.14,724.12
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,933.35,709.62
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,904.49,691.18
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,872.51,670.47
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,812.29,629.78
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,756.51,591.76
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,681.89,538.34
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,610.06,483.83
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,576.58,459.14
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,538.87,430.23
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,507.88,406.65
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,469.94,376.08
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,416.81,331.14
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,363.41,284.41
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,300.89,229.38
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,242.37,176.71
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,181.59,122.88
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,127.69,76.59
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,71.88,35.22
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,31.01,0.0
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,11.31,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,35.46,16.14
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,72.3,45.56
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,114.63,79.63
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,166.46,123.44
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,208.5,162.07
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,249.99,199.19
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,295.13,237.95
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,340.75,275.84
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,431.05,348.67
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,534.82,430.16
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,575.36,459.6
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,612.24,485.42
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,657.9,517.18
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,702.15,546.85
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,732.21,564.94
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,758.61,580.04
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,763.19,579.25
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,760.41,573.51
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,770.37,577.8
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,777.42,579.95
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,831.22,618.49
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,887.71,657.5
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,919.99,677.55
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,945.46,693.29
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,971.56,711.03
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,987.85,722.44
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,977.68,716.45
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,963.87,708.39
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,932.66,689.65
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,903.95,672.49
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,873.12,653.66
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,843.84,635.68
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,810.64,614.98
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,774.23,591.81
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,735.78,567.19
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,694.19,539.88
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,629.37,492.59
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,567.91,445.7
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,512.46,403.96
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,457.51,360.88
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,360.0,282.96
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,277.24,216.31
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,206.52,158.69
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,144.99,108.79
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,113.68,80.8
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,82.79,53.19
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,48.44,26.22
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,19.74,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,8.85,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,17.02,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,47.32,17.46
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,99.0,55.54
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,150.98,98.61
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,212.44,152.65
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,271.35,206.72
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,335.17,264.37
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,395.56,318.19
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,457.23,371.4
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,515.07,419.89
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,573.44,467.14
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,627.19,509.14
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,680.23,548.86
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,729.31,582.87
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,776.56,614.96
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,818.45,642.78
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,857.79,668.44
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,893.04,691.32
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,925.39,712.0
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,951.87,728.87
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,974.97,743.44
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,992.26,754.64
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,1005.85,763.44
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,1013.78,768.51
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,1017.85,771.1
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,1016.16,770.62
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,1010.58,767.62
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,998.67,760.15
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,982.99,750.2
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,962.82,737.15
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,939.1,721.7
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,908.87,701.66
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,875.53,679.38
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,837.92,654.18
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,797.63,626.84
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,752.73,595.72
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,705.83,562.77
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,653.15,523.53
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,599.49,481.28
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,541.9,435.87
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,484.44,388.97
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,422.62,336.71
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,363.11,284.63
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,299.64,228.16
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,240.1,174.01
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,177.49,118.68
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,123.01,72.36
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,66.02,30.58
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,27.18,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,17.05,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,47.38,16.18
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,100.16,55.36
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,153.56,99.61
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,216.39,154.7
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,275.57,208.75
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,338.98,265.53
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,399.51,318.64
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,462.21,371.46
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,521.23,419.48
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,580.63,465.86
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,634.17,506.13
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,686.86,543.71
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,736.31,576.14
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,783.95,606.57
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,826.09,632.93
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,865.69,657.18
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,900.44,678.09
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,932.09,696.76
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,958.69,711.82
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,981.79,724.56
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,998.87,734.37
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,1012.16,741.86
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,1019.08,745.51
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,1022.08,746.82
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,1020.43,746.11
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,1014.86,743.0
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,1002.45,735.56
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,986.26,725.75
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,965.49,713.54
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,941.18,698.97
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,910.68,680.17
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,877.04,659.13
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,838.08,635.12
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,796.57,608.93
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,750.4,578.83
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,702.34,546.81
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,649.6,508.67
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,595.88,467.66
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,537.46,423.83
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,479.31,378.24
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,416.89,326.92
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,357.13,275.82
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,293.3,220.2
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,233.93,167.21
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,170.8,112.48
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,116.28,67.04
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,60.86,26.73
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,23.55,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,14.77,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,44.86,13.87
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,97.21,53.42
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,149.59,96.6
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,211.51,150.71
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,270.85,204.84
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,335.08,262.39
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,393.57,314.16
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,454.82,366.35
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,512.94,414.15
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,571.55,460.52
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,625.46,501.91
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,678.55,540.95
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,727.04,573.57
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,773.6,604.21
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,815.04,630.82
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,853.76,655.19
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,888.13,676.73
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,919.51,696.09
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,945.4,711.88
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,967.89,725.4
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,984.46,735.7
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,997.33,743.67
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,1004.57,748.01
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,1007.97,749.96
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,1005.71,749.2
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,999.61,746.0
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,987.86,739.11
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,972.42,729.8
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,951.83,717.65
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,927.78,703.65
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,897.59,685.24
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,864.32,664.44
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,826.02,639.59
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,785.12,612.59
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,740.07,582.52
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,693.08,550.47
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,640.84,511.14
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,587.76,469.4
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,529.57,424.59
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,471.61,378.08
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,411.67,327.44
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,352.27,275.52
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,288.65,218.95
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,229.47,165.25
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,165.8,109.57
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,111.18,63.9
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,55.64,23.33
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,20.6,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,14.25,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,43.0,12.67
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,93.2,52.33
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,144.39,94.32
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,205.68,147.54
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,263.98,200.46
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,327.69,257.29
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,387.72,310.05
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,450.35,363.07
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,508.71,410.88
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,566.05,456.15
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,620.3,497.38
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,673.91,536.68
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,721.79,568.82
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,768.06,599.09
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,809.88,625.35
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,849.29,649.49
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,883.42,670.73
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,914.59,689.83
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,940.28,704.74
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,962.59,717.37
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,979.08,726.32
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,991.89,732.96
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,999.08,736.69
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,1002.45,738.08
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,999.57,735.85
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,992.87,731.3
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,980.64,723.86
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,964.76,714.1
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,943.68,701.48
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,919.17,686.56
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,889.23,667.78
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,856.27,646.81
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,818.1,623.03
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,777.48,597.15
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,730.88,566.21
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,682.53,533.51
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,630.12,494.62
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,576.97,453.76
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,518.58,409.78
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,461.96,365.24
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,399.84,314.06
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,340.2,263.01
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,276.13,207.28
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,217.29,155.02
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,152.79,100.41
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,99.68,57.66
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,49.33,19.86
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,17.82,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,11.64,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,39.17,10.42
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,87.46,50.37
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,137.32,90.67
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,198.31,142.8
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,256.86,195.12
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,321.26,251.62
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,380.84,302.84
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,443.48,354.34
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,501.83,400.43
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,561.11,445.12
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,615.3,484.0
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,666.6,519.13
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,715.4,551.37
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,762.69,581.35
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,804.56,607.67
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,844.12,632.13
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,877.84,653.07
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,908.71,671.97
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,934.98,687.71
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,957.93,701.2
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,974.97,711.14
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,988.42,718.87
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,995.79,722.78
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,999.41,724.44
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,996.86,722.53
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,990.53,718.38
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,979.18,711.12
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,964.18,701.63
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,942.33,687.81
