Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,22,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.5,5.7,10.05,4.5,4.42,0.0
2018,11,29,7,30,0.0,9.0,5.9,10.1,9.0,8.68,0.0
2018,11,29,7,45,0.0,16.0,6.05,10.2,16.0,15.43,7.11
2018,11,29,8,0,0.0,23.0,6.2,10.3,23.0,22.19,13.23
2018,11,29,8,15,0.0,31.0,6.3,10.35,31.0,29.92,20.1
2018,11,29,8,30,0.0,39.0,6.4,10.4,39.0,37.66,26.93
2018,11,29,8,45,0.0,27.5,6.5,10.5,27.5,26.54,17.37
2018,11,29,9,0,0.0,16.0,6.6,10.6,16.0,15.43,7.74
2018,11,29,9,15,25.0,30.5,6.5,10.65,39.5,44.54,33.23
2018,11,29,9,30,50.0,45.0,6.4,10.7,63.0,74.49,59.45
2018,11,29,9,45,56.5,72.5,6.35,10.75,94.5,109.43,89.47
2018,11,29,10,0,63.0,100.0,6.3,10.8,126.0,145.01,119.74
2018,11,29,10,15,31.5,66.5,6.15,10.75,79.5,85.91,68.82
2018,11,29,10,30,0.0,33.0,6.0,10.7,33.0,31.87,21.74
2018,11,29,10,45,0.0,52.5,5.9,10.7,52.5,50.73,37.86
2018,11,29,11,0,0.0,72.0,5.8,10.7,72.0,69.62,53.89
2018,11,29,11,15,0.5,68.5,5.8,10.75,69.0,66.58,51.27
2018,11,29,11,30,1.0,65.0,5.8,10.8,66.0,63.55,48.67
2018,11,29,11,45,15.5,80.0,5.75,10.9,88.0,90.86,72.3
2018,11,29,12,0,30.0,95.0,5.7,11.0,110.0,116.83,94.66
2018,11,29,12,15,161.5,147.5,5.65,11.15,228.5,281.74,235.75
2018,11,29,12,30,293.0,200.0,5.6,11.3,347.0,433.52,361.54
2018,11,29,12,45,165.5,150.5,5.55,11.45,233.0,277.44,231.5
2018,11,29,13,0,38.0,101.0,5.5,11.6,119.0,127.72,103.81
2018,11,29,13,15,183.0,118.5,5.4,11.65,201.0,255.49,214.37
2018,11,29,13,30,328.0,136.0,5.3,11.7,283.0,373.83,313.85
2018,11,29,13,45,403.0,125.5,5.2,11.75,295.5,400.39,336.09
2018,11,29,14,0,478.0,115.0,5.1,11.8,308.0,421.76,353.74
2018,11,29,14,15,311.0,90.0,4.75,11.65,211.5,284.37,238.69
2018,11,29,14,30,144.0,65.0,4.4,11.5,115.0,149.66,123.98
2018,11,29,14,45,180.0,73.0,4.05,11.35,129.0,171.54,142.25
2018,11,29,15,0,216.0,81.0,3.7,11.2,143.0,190.49,157.14
2018,11,29,15,15,251.0,62.5,3.7,11.2,124.0,181.13,147.51
2018,11,29,15,30,286.0,44.0,3.7,11.2,105.0,164.54,130.83
2018,11,29,15,45,365.5,40.0,2.9,10.55,100.0,172.35,132.46
2018,11,29,16,0,445.0,36.0,2.1,9.9,95.0,171.98,124.66
2018,11,29,16,15,330.5,28.5,2.1,9.5,63.0,115.64,73.42
2018,11,29,16,30,216.0,21.0,2.1,9.1,31.0,63.92,0.0
2018,11,29,16,45,108.0,10.5,2.05,8.75,15.5,24.05,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,1.3,3.6,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,1.3,3.6,1.0,0.0,0.0
2018,11,30,7,15,4.0,9.5,1.45,4.4,9.5,9.94,0.0
2018,11,30,7,30,4.0,18.0,1.6,5.2,18.0,18.18,5.34
2018,11,30,7,45,2.0,30.5,1.8,6.0,30.5,30.45,19.78
2018,11,30,8,0,0.0,43.0,2.0,6.8,43.0,42.46,30.88
2018,11,30,8,15,3.0,59.0,2.15,7.25,59.5,59.81,46.22
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,77.4,61.65
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,152.34,125.8
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,234.28,195.51
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,309.56,259.08
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,386.91,323.52
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,444.95,371.24
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,510.18,423.8
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,564.25,466.64
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,616.74,507.6
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,652.72,534.93
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,687.01,559.97
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,704.61,572.13
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,714.93,579.0
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,725.7,586.37
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,733.27,591.46
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,730.36,589.23
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,724.13,584.75
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,712.39,576.45
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,697.41,565.83
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,674.53,548.9
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,648.88,529.3
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,617.83,504.87
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,584.61,478.33
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,544.92,446.23
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,503.98,412.41
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,459.74,374.87
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,412.56,334.05
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,358.99,287.23
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,307.41,240.8
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,247.85,187.95
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,193.51,138.81
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,131.26,82.51
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,73.14,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,27.26,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,3.1,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,5.98,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,10.24,2.81
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,14.46,6.73
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,19.77,11.48
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,25.09,16.21
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,34.0,24.01
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,42.96,31.79
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,48.83,36.84
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,54.77,41.9
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,80.4,63.79
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,107.02,86.28
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,222.58,186.25
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,342.25,287.23
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,483.28,405.61
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,626.45,522.4
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,426.13,357.35
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,197.53,162.52
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,416.79,350.68
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,616.44,514.7
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,590.71,492.03
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,559.14,465.74
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,489.84,408.15
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,413.3,344.29
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,533.75,445.96
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,628.56,523.95
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,537.89,449.23
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,446.42,373.64
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,475.47,397.65
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,489.26,407.77
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,435.56,361.71
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,385.45,317.84
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,326.03,265.51
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,270.66,215.77
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,224.74,173.15
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,181.35,132.0
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,118.79,75.37
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,62.34,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,23.58,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,40.59,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,98.81,35.0
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,154.21,106.41
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,219.03,164.94
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,273.58,215.0
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,332.64,267.69
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,384.81,313.21
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,438.61,358.11
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,481.39,393.81
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,526.17,429.89
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,564.99,460.36
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,602.18,488.81
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,634.12,514.11
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,663.74,537.31
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,687.83,555.3
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,709.05,570.99
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,723.26,581.12
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,734.24,589.02
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,739.53,593.0
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,741.43,594.66
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,737.78,592.23
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,730.73,587.49
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,711.22,574.1
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,688.91,558.67
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,674.2,548.29
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,656.06,534.72
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,624.45,510.34
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,590.63,483.83
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,550.59,451.29
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,509.24,416.98
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,445.91,364.4
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,385.14,313.12
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,342.67,275.56
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,301.14,237.08
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,248.56,189.55
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,199.3,143.74
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,128.41,80.28
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,68.65,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,25.56,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,15.2,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,29.08,5.64
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,61.59,42.81
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,95.24,73.29
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,102.32,82.27
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,104.59,85.81
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,143.21,119.52
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,180.51,151.82
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,224.51,189.42
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,278.03,234.33
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,420.38,353.74
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,574.41,477.41
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,617.48,510.57
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,655.83,540.59
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,644.58,530.75
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,625.74,515.23
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,585.39,482.16
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,537.39,442.81
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,553.61,456.3
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,568.07,467.91
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,625.6,514.56
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,672.69,552.07
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,624.06,513.02
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,571.57,471.07
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,600.07,495.15
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,619.09,510.94
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,538.4,445.57
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,456.5,379.0
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,376.54,313.4
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,296.61,246.92
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,195.29,162.06
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,104.37,84.6
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,68.82,54.01
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,34.76,24.53
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,26.54,17.31
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,18.33,9.98
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,19.88,9.27
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,19.46,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,7.18,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.95,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,5.78,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,9.64,2.3
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,13.5,6.03
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,17.36,9.57
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,21.22,13.07
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,34.27,24.59
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,47.33,36.03
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,67.96,53.89
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,89.4,72.22
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,105.93,86.14
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,122.71,100.12
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,104.95,84.62
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,87.46,69.42
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,92.44,73.46
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,97.44,77.48
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,100.94,80.28
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,104.47,83.1
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,118.84,95.14
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,133.36,107.23
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,165.05,133.66
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,197.28,160.26
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,190.88,154.85
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,184.53,149.61
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,174.36,141.36
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,164.31,133.21
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,142.51,115.26
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,121.01,97.47
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,105.14,84.46
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,89.5,71.46
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,78.97,62.7
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,68.49,53.82
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,53.85,41.13
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,39.6,28.67
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,31.38,21.43
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,23.16,14.05
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,16.11,6.87
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,8.83,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,4.32,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,20.48,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,56.23,3.62
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,99.41,65.59
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,146.53,108.78
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,106.31,82.23
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,48.87,36.51
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,41.13,30.48
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,32.82,23.28
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,63.64,50.19
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,96.26,78.29
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,158.92,132.39
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,228.1,190.98
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,253.82,212.18
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,280.19,233.83
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,204.43,169.39
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,129.76,105.01
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,137.11,111.13
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,144.55,117.18
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,213.9,175.62
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,279.2,229.44
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,335.32,275.86
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,382.41,314.39
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,370.03,304.14
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,364.92,299.84
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,267.37,219.76
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,174.18,141.69
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,189.97,155.64
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,204.78,168.35
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,152.36,124.44
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,99.0,79.33
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,114.36,92.86
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,128.31,104.52
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,130.57,105.57
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,131.04,104.42
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,101.44,78.44
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,73.52,53.73
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,47.03,28.98
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,20.7,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,9.05,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,27.99,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,75.04,0.0
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,132.3,87.56
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,193.31,143.85
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,244.47,191.94
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,299.99,243.16
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,333.6,275.88
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,362.89,303.51
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,427.6,358.84
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,499.02,418.14
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,536.6,448.68
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,576.03,479.83
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,607.26,504.05
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,636.32,526.02
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,659.68,542.47
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,680.28,555.89
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,695.32,565.73
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,707.27,573.31
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,713.57,576.88
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,716.61,578.17
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,713.41,575.86
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,706.95,571.29
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,694.85,562.33
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,679.65,551.19
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,657.9,535.38
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,633.45,516.57
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,603.4,493.11
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,571.21,467.52
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,533.48,436.86
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,497.42,406.72
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,451.24,367.85
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,404.99,327.9
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,352.86,282.21
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,302.59,236.85
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,244.06,184.96
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,190.63,136.61
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,126.36,78.18
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,66.93,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,24.89,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,17.54,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,46.6,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,88.37,58.76
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,129.93,97.75
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,165.28,130.64
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,202.97,165.05
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,268.68,221.48
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,345.76,286.37
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,356.37,296.35
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,364.0,303.24
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,392.31,326.17
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,419.48,347.34
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,443.61,365.67
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,466.53,382.68
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,550.88,449.3
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,632.62,511.74
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,676.92,542.38
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,714.9,567.65
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,721.47,569.53
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,724.73,569.53
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,721.26,566.88
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,714.47,562.06
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,702.09,553.47
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,686.55,542.72
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,665.0,528.32
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,640.66,510.98
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,610.95,489.08
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,579.03,464.98
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,540.37,434.66
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,500.46,402.62
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,457.27,367.07
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,411.1,328.17
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,358.01,282.72
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,306.78,237.45
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,233.77,176.21
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,172.97,124.46
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,112.51,69.76
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,57.23,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,21.22,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,27.49,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,73.6,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,132.71,85.3
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,195.12,143.54
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,249.24,193.65
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,308.43,247.43
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,359.87,294.29
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,413.2,341.47
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,459.66,381.59
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,506.16,420.53
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,543.5,451.36
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,582.57,482.68
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,609.9,503.89
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,634.46,522.51
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,663.06,544.38
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,689.33,563.09
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,701.88,571.36
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,711.11,577.33
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,720.25,583.36
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,726.14,587.07
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,721.85,583.37
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,714.27,577.44
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,695.81,563.93
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,678.68,551.56
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,636.91,519.34
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,593.92,485.69
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,588.69,481.75
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,578.65,473.39
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,540.36,441.91
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,500.8,408.93
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,453.93,369.42
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,407.1,328.97
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,353.2,282.27
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,301.38,236.02
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,242.25,184.14
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,191.0,137.89
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,123.99,77.33
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,64.09,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,24.04,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,2.46,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,4.82,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,8.67,1.2
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,12.53,5.18
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,15.91,8.35
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,19.29,11.45
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,36.21,26.48
